,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2020/4/19 4:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.8 ,1.5 ,1.4 ,13.0 ,12.8 ,8.40E-04,3.70E-04,8.80E-04,3.40E-04,
2020/4/19 5:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,13.0 ,12.8 ,1.05E-03,3.60E-04,7.60E-04,3.40E-04,
2020/4/19 6:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.9 ,12.8 ,9.50E-04,3.90E-04,9.80E-04,3.30E-04,
2020/4/19 7:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,13.0 ,12.8 ,9.60E-04,3.30E-04,9.70E-04,3.40E-04,
2020/4/19 8:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,13.0 ,12.8 ,9.30E-04,3.90E-04,1.03E-03,3.40E-04,
2020/4/19 9:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.9 ,12.8 ,6.90E-04,3.80E-04,9.70E-04,3.40E-04,
2020/4/19 10:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,13.0 ,12.8 ,1.13E-03,3.40E-04,8.80E-04,3.60E-04,
2020/4/19 11:00,15.9 ,15.6 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.9 ,12.8 ,8.40E-04,3.90E-04,1.24E-03,3.20E-04,
2020/4/19 12:00,15.9 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.9 ,12.8 ,8.70E-04,3.60E-04,1.01E-03,3.30E-04,
2020/4/19 13:00,15.9 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.9 ,12.8 ,1.02E-03,3.60E-04,1.20E-03,3.20E-04,
2020/4/19 14:00,15.9 ,15.6 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.9 ,12.8 ,9.90E-04,3.40E-04,1.06E-03,3.20E-04,
2020/4/19 15:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.9 ,12.8 ,7.80E-04,3.60E-04,1.23E-03,3.10E-04,
2020/4/19 16:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.8 ,12.8 ,1.07E-03,3.40E-04,1.26E-03,3.10E-04,
2020/4/19 17:00,15.9 ,15.5 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.9 ,12.8 ,9.20E-04,3.60E-04,1.01E-03,3.40E-04,
2020/4/19 18:00,15.9 ,15.5 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.8 ,12.7 ,9.90E-04,3.70E-04,9.50E-04,3.40E-04,
2020/4/19 19:00,15.9 ,15.5 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.8 ,12.7 ,1.00E-03,3.80E-04,8.10E-04,3.40E-04,
2020/4/19 20:00,15.9 ,15.5 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.9 ,12.7 ,7.80E-04,3.40E-04,1.08E-03,3.20E-04,
2020/4/19 21:00,15.9 ,15.5 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.9 ,12.7 ,8.80E-04,3.90E-04,1.30E-03,3.00E-04,
2020/4/19 22:00,15.9 ,15.5 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.8 ,12.7 ,1.15E-03,3.60E-04,1.18E-03,3.20E-04,
2020/4/19 23:00,15.9 ,15.5 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.8 ,12.7 ,1.03E-03,3.40E-04,1.13E-03,3.40E-04,
2020/4/20 0:00,15.8 ,15.5 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.8 ,12.6 ,1.15E-03,3.30E-04,1.12E-03,3.30E-04,
2020/4/20 1:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.8 ,12.7 ,1.06E-03,3.50E-04,1.17E-03,3.40E-04,
2020/4/20 2:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.8 ,12.6 ,1.32E-03,3.50E-04,1.12E-03,3.20E-04,
2020/4/20 3:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.8 ,12.6 ,5.90E-04,3.70E-04,1.12E-03,3.30E-04,
2020/4/20 4:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.8 ,12.6 ,6.70E-04,3.60E-04,9.80E-04,3.30E-04,
2020/4/20 5:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.8 ,12.6 ,8.80E-04,4.00E-04,1.15E-03,3.20E-04,
2020/4/20 6:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.8 ,12.6 ,9.80E-04,3.90E-04,1.04E-03,3.40E-04,
2020/4/20 7:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.7 ,12.6 ,7.70E-04,3.90E-04,9.10E-04,3.50E-04,
2020/4/20 8:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.7 ,12.6 ,8.70E-04,3.80E-04,1.16E-03,3.40E-04,
2020/4/20 9:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.8 ,12.6 ,1.11E-03,3.80E-04,1.14E-03,3.30E-04,
2020/4/20 10:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.7 ,12.6 ,8.20E-04,3.70E-04,1.04E-03,3.20E-04,
2020/4/20 11:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.7 ,12.6 ,7.80E-04,4.00E-04,8.10E-04,3.40E-04,
2020/4/20 12:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.7 ,12.6 ,9.10E-04,4.00E-04,9.20E-04,3.30E-04,
2020/4/20 13:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.8 ,12.6 ,9.30E-04,3.60E-04,1.11E-03,3.50E-04,
2020/4/20 14:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.4 ,12.8 ,12.6 ,7.50E-04,3.90E-04,1.09E-03,3.40E-04,
2020/4/20 15:00,15.8 ,15.6 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.8 ,12.6 ,1.08E-03,3.60E-04,1.29E-03,3.30E-04,
2020/4/20 16:00,16.1 ,15.9 ,15.8 ,15.8 ,15.9 ,16.3 ,1.5 ,1.4 ,12.8 ,12.6 ,9.60E-04,3.90E-04,1.22E-03,3.30E-04,
2020/4/20 17:00,16.2 ,15.9 ,16.0 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,12.8 ,12.6 ,7.70E-04,3.90E-04,9.80E-04,3.30E-04,
2020/4/20 18:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,12.8 ,12.6 ,7.30E-04,3.70E-04,1.07E-03,3.60E-04,
2020/4/20 19:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.6 ,7.40E-04,4.00E-04,1.26E-03,3.20E-04,
2020/4/20 20:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.6 ,9.20E-04,4.10E-04,1.17E-03,3.30E-04,
2020/4/20 21:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,1.01E-03,3.50E-04,1.16E-03,3.40E-04,
2020/4/20 22:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,1.00E-03,3.30E-04,1.11E-03,3.50E-04,
2020/4/20 23:00,16.1 ,15.8 ,15.9 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,9.10E-04,3.30E-04,7.40E-04,3.60E-04,
2020/4/21 0:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.7 ,12.6 ,7.20E-04,3.60E-04,1.10E-03,3.20E-04,
2020/4/21 1:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.7 ,12.6 ,1.05E-03,3.80E-04,9.90E-04,3.50E-04,
2020/4/21 2:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.7 ,12.6 ,9.80E-04,3.20E-04,1.04E-03,3.30E-04,
2020/4/21 3:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.7 ,12.6 ,7.70E-04,3.90E-04,1.06E-03,3.20E-04,
2020/4/21 4:00,16.0 ,15.7 ,15.8 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.7 ,12.6 ,8.60E-04,3.50E-04,1.05E-03,3.40E-04,
2020/4/21 5:00,16.0 ,15.6 ,15.8 ,15.7 ,15.8 ,16.1 ,1.5 ,1.4 ,12.7 ,12.6 ,5.70E-04,3.90E-04,1.05E-03,3.40E-04,
2020/4/21 6:00,16.0 ,15.6 ,15.8 ,15.7 ,15.8 ,16.1 ,1.5 ,1.4 ,12.7 ,12.5 ,1.04E-03,3.50E-04,1.18E-03,3.30E-04,
2020/4/21 7:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.4 ,12.6 ,12.5 ,8.70E-04,3.50E-04,1.39E-03,3.20E-04,
2020/4/21 8:00,16.0 ,15.6 ,15.8 ,15.7 ,15.8 ,16.0 ,1.5 ,1.4 ,12.6 ,12.6 ,9.20E-04,3.50E-04,9.80E-04,3.50E-04,
2020/4/21 9:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.4 ,12.7 ,12.6 ,1.05E-03,3.70E-04,1.04E-03,3.40E-04,
2020/4/21 10:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.4 ,12.7 ,12.6 ,1.00E-03,3.80E-04,1.34E-03,3.10E-04,
2020/4/21 11:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.4 ,12.8 ,12.6 ,6.30E-04,3.90E-04,1.03E-03,3.20E-04,
2020/4/21 12:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.4 ,12.8 ,12.6 ,1.08E-03,3.50E-04,1.11E-03,3.30E-04,
2020/4/21 13:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.4 ,12.8 ,12.6 ,9.50E-04,3.60E-04,1.15E-03,3.00E-04,
2020/4/21 14:00,15.9 ,15.6 ,15.7 ,15.7 ,15.7 ,15.9 ,1.5 ,1.4 ,12.8 ,12.7 ,7.60E-04,3.80E-04,1.05E-03,3.10E-04,
2020/4/21 15:00,15.9 ,15.6 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.4 ,12.8 ,12.8 ,1.04E-03,3.60E-04,9.90E-04,3.50E-04,
2020/4/21 16:00,16.1 ,15.8 ,15.8 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.8 ,12.6 ,1.10E-03,3.40E-04,1.12E-03,3.20E-04,
2020/4/21 17:00,16.4 ,16.1 ,16.1 ,16.1 ,16.1 ,16.4 ,1.5 ,1.5 ,12.8 ,12.7 ,9.30E-04,3.50E-04,1.19E-03,3.30E-04,
2020/4/21 18:00,16.6 ,16.3 ,16.3 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,1.10E-03,3.80E-04,1.13E-03,3.40E-04,
2020/4/21 19:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,1.13E-03,3.60E-04,1.04E-03,3.30E-04,
2020/4/21 20:00,16.7 ,16.3 ,16.4 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,7.70E-04,3.90E-04,1.10E-03,3.10E-04,
2020/4/21 21:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,1.05E-03,3.80E-04,1.10E-03,3.20E-04,
2020/4/21 22:00,16.6 ,16.3 ,16.4 ,16.3 ,16.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,7.00E-04,3.70E-04,1.12E-03,3.50E-04,
2020/4/21 23:00,16.6 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,1.05E-03,4.00E-04,1.21E-03,3.40E-04,
2020/4/22 0:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,9.70E-04,3.70E-04,1.25E-03,3.30E-04,
2020/4/22 1:00,16.5 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.7 ,9.30E-04,3.80E-04,1.12E-03,3.30E-04,
2020/4/22 2:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.7 ,1.06E-03,3.40E-04,1.27E-03,3.20E-04,
2020/4/22 3:00,16.4 ,16.0 ,16.3 ,16.1 ,16.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.7 ,8.10E-04,3.60E-04,1.18E-03,3.20E-04,
2020/4/22 4:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,12.8 ,12.7 ,9.00E-04,3.60E-04,1.17E-03,3.30E-04,
2020/4/22 5:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,12.8 ,12.6 ,9.00E-04,3.40E-04,9.60E-04,3.40E-04,
2020/4/22 6:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,12.8 ,12.7 ,9.40E-04,3.60E-04,8.20E-04,3.50E-04,
2020/4/22 7:00,16.3 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.7 ,6.70E-04,3.70E-04,1.04E-03,3.40E-04,
2020/4/22 8:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.7 ,1.14E-03,3.30E-04,1.00E-03,3.30E-04,
2020/4/22 9:00,16.3 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.6 ,7.50E-04,3.90E-04,1.19E-03,3.30E-04,
2020/4/22 10:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.7 ,1.19E-03,3.40E-04,1.26E-03,3.20E-04,
2020/4/22 11:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.6 ,1.11E-03,3.60E-04,9.00E-04,3.40E-04,
2020/4/22 12:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.7 ,7.50E-04,3.70E-04,1.05E-03,3.40E-04,
2020/4/22 13:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.7 ,9.00E-04,3.40E-04,1.07E-03,3.00E-04,
2020/4/22 14:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.7 ,1.01E-03,3.70E-04,9.90E-04,3.40E-04,
2020/4/22 15:00,16.2 ,16.0 ,16.1 ,16.0 ,16.1 ,16.4 ,1.5 ,1.4 ,12.8 ,12.7 ,1.04E-03,3.50E-04,1.07E-03,3.40E-04,
2020/4/22 16:00,16.3 ,16.1 ,16.1 ,16.1 ,16.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.7 ,7.50E-04,4.10E-04,1.20E-03,3.30E-04,
2020/4/22 17:00,16.6 ,16.3 ,16.3 ,16.3 ,16.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,9.20E-04,3.60E-04,1.09E-03,3.30E-04,
2020/4/22 18:00,16.9 ,16.6 ,16.6 ,16.6 ,16.7 ,17.1 ,1.5 ,1.4 ,12.9 ,12.8 ,9.30E-04,3.50E-04,1.18E-03,3.40E-04,
2020/4/22 19:00,17.0 ,16.7 ,16.8 ,16.7 ,16.8 ,17.1 ,1.5 ,1.4 ,12.8 ,12.8 ,9.30E-04,4.10E-04,1.16E-03,3.30E-04,
2020/4/22 20:00,17.0 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,12.8 ,12.8 ,9.10E-04,3.40E-04,1.25E-03,3.20E-04,
2020/4/22 21:00,16.9 ,16.5 ,16.7 ,16.6 ,16.6 ,17.0 ,1.5 ,1.4 ,12.8 ,12.7 ,8.00E-04,3.90E-04,9.90E-04,3.20E-04,
2020/4/22 22:00,16.9 ,16.5 ,16.7 ,16.6 ,16.6 ,17.0 ,1.5 ,1.4 ,12.8 ,12.6 ,7.40E-04,4.00E-04,1.27E-03,3.10E-04,
2020/4/22 23:00,16.8 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.7 ,1.15E-03,3.50E-04,1.08E-03,3.40E-04,
2020/4/23 0:00,16.7 ,16.3 ,16.5 ,16.4 ,16.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.6 ,1.12E-03,3.40E-04,1.10E-03,3.30E-04,
2020/4/23 1:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,1.10E-03,3.50E-04,1.13E-03,3.10E-04,
2020/4/23 2:00,16.6 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,1.07E-03,3.50E-04,1.10E-03,3.30E-04,
2020/4/23 3:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,9.00E-04,3.60E-04,9.50E-04,3.40E-04,
2020/4/23 4:00,16.5 ,16.1 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.4 ,12.8 ,12.6 ,1.07E-03,3.80E-04,9.30E-04,3.40E-04,
2020/4/23 5:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.4 ,12.7 ,12.5 ,9.10E-04,3.50E-04,1.27E-03,3.20E-04,
2020/4/23 6:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.4 ,12.7 ,12.6 ,1.32E-03,3.30E-04,1.10E-03,3.40E-04,
2020/4/23 7:00,16.4 ,16.1 ,16.2 ,16.1 ,16.2 ,16.5 ,1.5 ,1.4 ,12.7 ,12.6 ,8.50E-04,3.50E-04,1.08E-03,3.20E-04,
2020/4/23 8:00,16.4 ,16.1 ,16.3 ,16.1 ,16.2 ,16.5 ,1.5 ,1.4 ,12.7 ,12.6 ,7.90E-04,3.50E-04,1.03E-03,3.40E-04,
2020/4/23 9:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,12.8 ,12.5 ,7.80E-04,3.50E-04,1.02E-03,3.40E-04,
2020/4/23 10:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,12.8 ,12.6 ,1.03E-03,3.40E-04,1.14E-03,3.40E-04,
2020/4/23 11:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,12.8 ,12.6 ,9.50E-04,3.40E-04,1.18E-03,3.20E-04,
2020/4/23 12:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,12.8 ,12.6 ,1.15E-03,3.60E-04,9.70E-04,3.40E-04,
2020/4/23 13:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,12.8 ,12.7 ,8.50E-04,3.50E-04,1.29E-03,3.50E-04,
2020/4/23 14:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.6 ,1.04E-03,3.70E-04,1.15E-03,3.20E-04,
2020/4/23 15:00,16.2 ,15.9 ,16.1 ,15.9 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.7 ,8.80E-04,3.60E-04,1.18E-03,3.20E-04,
2020/4/23 16:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.8 ,8.40E-04,3.60E-04,1.08E-03,3.40E-04,
2020/4/23 17:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.9 ,12.7 ,9.70E-04,3.70E-04,1.30E-03,3.20E-04,
2020/4/23 18:00,16.2 ,15.9 ,16.0 ,15.9 ,16.0 ,16.3 ,1.5 ,1.4 ,12.9 ,12.8 ,1.21E-03,3.40E-04,1.09E-03,3.40E-04,
2020/4/23 19:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,12.8 ,12.8 ,9.10E-04,3.70E-04,1.09E-03,3.40E-04,
2020/4/23 20:00,16.2 ,15.9 ,16.0 ,15.9 ,16.0 ,16.3 ,1.5 ,1.4 ,12.9 ,12.8 ,7.40E-04,3.70E-04,9.90E-04,3.40E-04,
2020/4/23 21:00,16.2 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.7 ,9.80E-04,3.80E-04,1.10E-03,3.30E-04,
2020/4/23 22:00,16.2 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.9 ,12.7 ,9.30E-04,3.60E-04,8.80E-04,3.40E-04,
2020/4/23 23:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.7 ,1.03E-03,3.50E-04,1.19E-03,3.40E-04,
2020/4/24 0:00,16.2 ,15.8 ,16.0 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,9.80E-04,3.50E-04,1.26E-03,3.20E-04,
2020/4/24 1:00,16.2 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,6.70E-04,3.70E-04,1.16E-03,3.40E-04,
2020/4/24 2:00,16.2 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,1.06E-03,3.80E-04,1.22E-03,3.30E-04,
2020/4/24 3:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,7.90E-04,4.10E-04,1.01E-03,3.40E-04,
2020/4/24 4:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,8.70E-04,3.80E-04,1.30E-03,3.10E-04,
2020/4/24 5:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,8.10E-04,3.90E-04,1.11E-03,3.30E-04,
2020/4/24 6:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,8.50E-04,3.60E-04,1.02E-03,3.30E-04,
2020/4/24 7:00,16.2 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,1.11E-03,3.30E-04,1.15E-03,3.40E-04,
2020/4/24 8:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,9.60E-04,3.80E-04,1.27E-03,3.20E-04,
2020/4/24 9:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,8.80E-04,3.50E-04,1.12E-03,3.30E-04,
2020/4/24 10:00,16.1 ,15.8 ,15.9 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.6 ,8.70E-04,3.50E-04,1.23E-03,3.30E-04,
2020/4/24 11:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.8 ,12.7 ,1.05E-03,3.90E-04,8.90E-04,3.40E-04,
2020/4/24 12:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.8 ,12.7 ,8.00E-04,4.00E-04,1.20E-03,3.30E-04,
2020/4/24 13:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,1.14E-03,3.40E-04,1.17E-03,3.40E-04,
2020/4/24 14:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,8.80E-04,3.60E-04,9.90E-04,3.40E-04,
2020/4/24 15:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,1.18E-03,3.60E-04,1.17E-03,3.40E-04,
2020/4/24 16:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,12.9 ,12.8 ,9.90E-04,3.60E-04,1.05E-03,3.30E-04,
2020/4/24 17:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,7.80E-04,3.70E-04,1.12E-03,3.20E-04,
2020/4/24 18:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.0 ,12.8 ,8.30E-04,3.60E-04,1.19E-03,3.30E-04,
2020/4/24 19:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.9 ,12.7 ,1.09E-03,3.40E-04,1.02E-03,3.30E-04,
2020/4/24 20:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.0 ,12.8 ,9.20E-04,3.40E-04,1.05E-03,3.50E-04,
2020/4/24 21:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.9 ,12.7 ,1.00E-03,3.40E-04,1.07E-03,3.20E-04,
2020/4/24 22:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.0 ,12.7 ,9.90E-04,3.70E-04,1.09E-03,3.40E-04,
2020/4/24 23:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,9.50E-04,3.60E-04,1.18E-03,3.20E-04,
2020/4/25 0:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,1.00E-03,3.50E-04,1.05E-03,3.30E-04,
2020/4/25 1:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,8.50E-04,3.70E-04,9.50E-04,3.60E-04,
2020/4/25 2:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,9.30E-04,3.50E-04,1.24E-03,3.40E-04,
2020/4/25 3:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,8.00E-04,3.90E-04,1.17E-03,3.20E-04,
2020/4/25 4:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,12.9 ,12.7 ,1.02E-03,3.60E-04,9.60E-04,3.60E-04,
2020/4/25 5:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.9 ,12.7 ,1.00E-03,3.70E-04,1.14E-03,3.30E-04,
2020/4/25 6:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,7.40E-04,3.70E-04,1.07E-03,3.40E-04,
2020/4/25 7:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,1.09E-03,3.50E-04,1.33E-03,3.10E-04,
2020/4/25 8:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.9 ,12.7 ,1.11E-03,3.90E-04,1.16E-03,3.30E-04,
2020/4/25 9:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.0 ,12.8 ,8.70E-04,3.50E-04,1.09E-03,3.40E-04,
2020/4/25 10:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,12.9 ,12.8 ,1.09E-03,3.60E-04,8.40E-04,3.50E-04,
2020/4/25 11:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.0 ,12.8 ,8.40E-04,3.90E-04,1.14E-03,3.30E-04,
2020/4/25 12:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.0 ,12.8 ,1.08E-03,3.50E-04,1.10E-03,3.20E-04,
2020/4/25 13:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.0 ,12.8 ,1.10E-03,3.60E-04,1.17E-03,3.30E-04,
2020/4/25 14:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.0 ,12.8 ,9.50E-04,3.60E-04,9.60E-04,3.40E-04,
2020/4/25 15:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.0 ,12.9 ,1.02E-03,3.70E-04,1.17E-03,3.30E-04,
2020/4/25 16:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.0 ,12.8 ,9.40E-04,3.60E-04,7.70E-04,3.40E-04,
2020/4/25 17:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.0 ,12.9 ,6.30E-04,3.60E-04,9.80E-04,3.50E-04,
2020/4/25 18:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.0 ,13.0 ,8.80E-04,3.80E-04,1.06E-03,3.30E-04,
2020/4/25 19:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.0 ,13.0 ,7.00E-04,3.70E-04,1.21E-03,3.20E-04,
2020/4/25 20:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,12.9 ,9.20E-04,3.50E-04,1.04E-03,3.30E-04,
2020/4/25 21:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.0 ,13.0 ,1.05E-03,3.80E-04,1.09E-03,3.40E-04,
2020/4/25 22:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.0 ,12.9 ,9.30E-04,3.60E-04,1.04E-03,3.30E-04,
2020/4/25 23:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,13.0 ,7.10E-04,4.00E-04,8.90E-04,3.30E-04,
2020/4/26 0:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,12.9 ,9.50E-04,3.50E-04,1.05E-03,3.40E-04,
2020/4/26 1:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,13.0 ,1.00E-03,3.50E-04,1.27E-03,3.30E-04,
2020/4/26 2:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,13.0 ,1.19E-03,3.20E-04,9.30E-04,3.40E-04,
2020/4/26 3:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,13.0 ,1.09E-03,3.50E-04,1.11E-03,3.30E-04,
2020/4/26 4:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,12.9 ,1.22E-03,3.60E-04,1.09E-03,3.30E-04,
2020/4/26 5:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,12.9 ,9.90E-04,3.70E-04,9.90E-04,3.30E-04,
2020/4/26 6:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,13.0 ,7.40E-04,3.50E-04,1.18E-03,3.20E-04,
2020/4/26 7:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,12.9 ,9.90E-04,3.30E-04,1.11E-03,3.40E-04,
2020/4/26 8:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,13.0 ,8.10E-04,3.50E-04,1.05E-03,3.30E-04,
2020/4/26 9:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.1 ,13.0 ,8.50E-04,3.70E-04,1.03E-03,3.10E-04,
2020/4/26 10:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.1 ,13.0 ,7.70E-04,3.40E-04,1.07E-03,3.30E-04,
2020/4/26 11:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.1 ,13.1 ,1.09E-03,3.70E-04,1.24E-03,3.20E-04,
2020/4/26 12:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.2 ,13.0 ,1.30E-03,3.70E-04,1.20E-03,3.20E-04,
2020/4/26 13:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.2 ,13.1 ,7.40E-04,3.60E-04,1.21E-03,3.10E-04,
2020/4/26 14:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.2 ,13.1 ,5.80E-04,3.70E-04,1.41E-03,3.00E-04,
2020/4/26 15:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.2 ,13.1 ,9.70E-04,3.50E-04,1.23E-03,3.10E-04,
2020/4/26 16:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.3 ,13.1 ,8.70E-04,3.70E-04,9.50E-04,3.20E-04,
2020/4/26 17:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.1 ,8.40E-04,3.40E-04,1.05E-03,3.40E-04,
2020/4/26 18:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.4 ,13.3 ,13.1 ,9.50E-04,3.70E-04,1.08E-03,3.40E-04,
2020/4/26 19:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.2 ,1.04E-03,3.50E-04,1.05E-03,3.30E-04,
2020/4/26 20:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.2 ,1.09E-03,3.50E-04,1.20E-03,3.20E-04,
2020/4/26 21:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.2 ,1.15E-03,3.50E-04,7.90E-04,3.30E-04,
2020/4/26 22:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.2 ,9.40E-04,3.70E-04,1.08E-03,3.30E-04,
2020/4/26 23:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.2 ,7.90E-04,3.60E-04,7.40E-04,3.50E-04,
2020/4/27 0:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.3 ,8.00E-04,3.70E-04,1.07E-03,3.40E-04,
2020/4/27 1:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.2 ,1.16E-03,3.60E-04,1.18E-03,3.10E-04,
2020/4/27 2:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.2 ,9.60E-04,3.70E-04,1.11E-03,3.30E-04,
2020/4/27 3:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.4 ,13.2 ,1.11E-03,3.40E-04,1.12E-03,3.20E-04,
2020/4/27 4:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.4 ,13.3 ,8.20E-04,3.80E-04,9.00E-04,3.40E-04,
2020/4/27 5:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.2 ,9.40E-04,3.60E-04,1.24E-03,3.20E-04,
2020/4/27 6:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.3 ,8.50E-04,3.80E-04,1.20E-03,3.20E-04,
2020/4/27 7:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.3 ,13.3 ,7.10E-04,3.50E-04,1.03E-03,3.30E-04,
2020/4/27 8:00,16.1 ,15.8 ,16.0 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.4 ,13.1 ,9.90E-04,3.50E-04,1.06E-03,3.40E-04,
2020/4/27 9:00,16.1 ,15.8 ,16.0 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.4 ,13.3 ,8.80E-04,3.50E-04,9.60E-04,3.50E-04,
2020/4/27 10:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.3 ,6.40E-04,3.90E-04,1.37E-03,3.30E-04,
2020/4/27 11:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.3 ,9.50E-04,3.90E-04,1.22E-03,3.20E-04,
2020/4/27 12:00,16.1 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.3 ,8.90E-04,3.60E-04,9.40E-04,3.20E-04,
2020/4/27 13:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.3 ,1.33E-03,3.30E-04,1.26E-03,3.30E-04,
2020/4/27 14:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.4 ,7.80E-04,3.50E-04,1.21E-03,3.30E-04,
2020/4/27 15:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.4 ,8.90E-04,3.50E-04,1.02E-03,3.20E-04,
2020/4/27 16:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.4 ,8.80E-04,3.50E-04,9.50E-04,3.30E-04,
2020/4/27 17:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.5 ,6.90E-04,3.70E-04,9.10E-04,3.30E-04,
2020/4/27 18:00,16.1 ,15.8 ,16.0 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.5 ,8.50E-04,3.60E-04,1.32E-03,3.20E-04,
2020/4/27 19:00,16.1 ,15.7 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.5 ,8.70E-04,3.60E-04,1.20E-03,3.40E-04,
2020/4/27 20:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.5 ,9.80E-04,3.50E-04,1.13E-03,3.10E-04,
2020/4/27 21:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.5 ,8.80E-04,3.70E-04,9.70E-04,3.40E-04,
2020/4/27 22:00,16.1 ,15.8 ,16.0 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.5 ,1.01E-03,3.80E-04,1.03E-03,3.10E-04,
2020/4/27 23:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.4 ,7.60E-04,3.90E-04,1.08E-03,3.40E-04,
2020/4/28 0:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.4 ,9.50E-04,3.60E-04,1.12E-03,3.30E-04,
2020/4/28 1:00,16.1 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.5 ,8.20E-04,3.70E-04,1.16E-03,3.10E-04,
2020/4/28 2:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.4 ,1.14E-03,3.40E-04,7.90E-04,3.50E-04,
2020/4/28 3:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.5 ,13.3 ,8.50E-04,3.60E-04,1.15E-03,3.20E-04,
2020/4/28 4:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.5 ,13.4 ,9.10E-04,3.50E-04,1.08E-03,3.30E-04,
2020/4/28 5:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.5 ,13.4 ,1.07E-03,3.50E-04,9.90E-04,3.30E-04,
2020/4/28 6:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.3 ,9.60E-04,3.70E-04,1.12E-03,3.40E-04,
2020/4/28 7:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.5 ,13.3 ,1.00E-03,3.80E-04,1.06E-03,3.40E-04,
2020/4/28 8:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.5 ,13.3 ,1.02E-03,3.60E-04,8.40E-04,3.50E-04,
2020/4/28 9:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.5 ,13.5 ,9.10E-04,3.50E-04,1.04E-03,3.40E-04,
2020/4/28 10:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.4 ,4.30E-04,3.80E-04,1.20E-03,3.20E-04,
2020/4/28 11:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.5 ,1.09E-03,3.30E-04,1.17E-03,3.40E-04,
2020/4/28 12:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.4 ,9.70E-04,3.80E-04,1.20E-03,3.20E-04,
2020/4/28 13:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.5 ,6.90E-04,3.70E-04,1.09E-03,3.30E-04,
2020/4/28 14:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.5 ,1.08E-03,3.50E-04,1.27E-03,3.40E-04,
2020/4/28 15:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.5 ,1.06E-03,3.90E-04,8.70E-04,3.50E-04,
2020/4/28 16:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.6 ,9.50E-04,3.60E-04,1.33E-03,3.20E-04,
2020/4/28 17:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.5 ,1.05E-03,3.50E-04,1.21E-03,3.40E-04,
2020/4/28 18:00,16.2 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.6 ,9.70E-04,3.70E-04,1.00E-03,3.30E-04,
2020/4/28 19:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.6 ,8.50E-04,3.60E-04,1.35E-03,3.10E-04,
2020/4/28 20:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.5 ,8.70E-04,3.50E-04,1.20E-03,3.20E-04,
2020/4/28 21:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.5 ,7.30E-04,3.60E-04,1.01E-03,3.30E-04,
2020/4/28 22:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.7 ,13.5 ,1.10E-03,3.50E-04,9.00E-04,3.50E-04,
2020/4/28 23:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.6 ,8.00E-04,3.60E-04,8.80E-04,3.60E-04,
2020/4/29 0:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.7 ,13.5 ,7.20E-04,3.50E-04,1.24E-03,3.20E-04,
2020/4/29 1:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.7 ,13.6 ,8.80E-04,3.50E-04,1.09E-03,3.50E-04,
2020/4/29 2:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.7 ,13.5 ,7.90E-04,3.60E-04,1.04E-03,3.30E-04,
2020/4/29 3:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.5 ,1.4 ,13.6 ,13.5 ,8.70E-04,3.90E-04,6.80E-04,3.60E-04,
2020/4/29 4:00,16.1 ,15.8 ,16.0 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,13.6 ,13.5 ,1.12E-03,3.40E-04,8.70E-04,3.50E-04,
2020/4/29 5:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.6 ,8.30E-04,3.50E-04,1.09E-03,3.20E-04,
2020/4/29 6:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.5 ,9.10E-04,4.00E-04,1.14E-03,3.40E-04,
2020/4/29 7:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.6 ,13.5 ,1.09E-03,3.80E-04,1.14E-03,3.20E-04,
2020/4/29 8:00,16.2 ,15.9 ,16.0 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,13.6 ,13.5 ,9.50E-04,3.60E-04,1.27E-03,3.10E-04,
2020/4/29 9:00,16.2 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.4 ,13.7 ,13.6 ,1.04E-03,3.50E-04,9.20E-04,3.30E-04,
2020/4/29 10:00,16.2 ,15.9 ,16.1 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,13.7 ,13.6 ,8.30E-04,3.50E-04,1.16E-03,3.20E-04,
2020/4/29 11:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,13.7 ,13.6 ,8.40E-04,3.40E-04,1.06E-03,3.20E-04,
2020/4/29 12:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,13.8 ,13.6 ,1.09E-03,3.40E-04,1.24E-03,3.00E-04,
2020/4/29 13:00,16.2 ,15.9 ,16.1 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,13.8 ,13.6 ,1.01E-03,3.30E-04,9.40E-04,3.30E-04,
2020/4/29 14:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.2 ,1.5 ,1.4 ,13.8 ,13.8 ,8.20E-04,4.00E-04,1.21E-03,3.20E-04,
2020/4/29 15:00,16.2 ,15.8 ,16.1 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,13.8 ,13.8 ,9.90E-04,3.60E-04,9.90E-04,3.30E-04,
2020/4/29 16:00,16.2 ,15.9 ,16.1 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,13.9 ,13.8 ,9.30E-04,3.70E-04,8.20E-04,3.40E-04,
2020/4/29 17:00,16.2 ,15.9 ,16.1 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,13.9 ,13.8 ,1.04E-03,3.60E-04,8.20E-04,3.50E-04,
2020/4/29 18:00,16.2 ,15.9 ,16.1 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,14.0 ,13.8 ,8.80E-04,3.60E-04,1.14E-03,3.20E-04,
2020/4/29 19:00,16.2 ,15.9 ,16.1 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,14.0 ,13.8 ,8.90E-04,3.60E-04,9.30E-04,3.30E-04,
2020/4/29 20:00,16.2 ,15.9 ,16.1 ,15.9 ,16.0 ,16.2 ,1.5 ,1.4 ,14.0 ,13.8 ,9.30E-04,3.40E-04,1.11E-03,3.40E-04,
2020/4/29 21:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.2 ,1.5 ,1.4 ,14.0 ,13.9 ,1.08E-03,3.30E-04,1.03E-03,3.30E-04,
2020/4/29 22:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.0 ,13.9 ,8.00E-04,3.50E-04,7.80E-04,3.50E-04,
2020/4/29 23:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.0 ,13.9 ,8.20E-04,3.50E-04,9.70E-04,3.40E-04,
2020/4/30 0:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.1 ,13.9 ,6.00E-04,3.90E-04,1.05E-03,3.40E-04,
2020/4/30 1:00,16.3 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.1 ,14.0 ,6.50E-04,3.90E-04,9.40E-04,3.40E-04,
2020/4/30 2:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.1 ,14.0 ,8.00E-04,3.70E-04,9.80E-04,3.40E-04,
2020/4/30 3:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.1 ,13.9 ,7.60E-04,3.70E-04,1.00E-03,3.20E-04,
2020/4/30 4:00,16.3 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.1 ,14.0 ,8.10E-04,3.70E-04,1.24E-03,3.30E-04,
2020/4/30 5:00,16.3 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.1 ,14.0 ,9.30E-04,3.50E-04,9.50E-04,3.50E-04,
2020/4/30 6:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.1 ,14.0 ,1.04E-03,3.60E-04,1.03E-03,3.20E-04,
2020/4/30 7:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.1 ,13.9 ,9.30E-04,3.70E-04,1.12E-03,3.20E-04,
2020/4/30 8:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.1 ,14.0 ,8.00E-04,4.00E-04,6.30E-04,3.50E-04,
2020/4/30 9:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.1 ,14.0 ,8.70E-04,3.40E-04,1.09E-03,3.30E-04,
2020/4/30 10:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.1 ,14.0 ,6.00E-04,4.00E-04,9.90E-04,3.30E-04,
2020/4/30 11:00,16.3 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.4 ,14.2 ,14.0 ,9.20E-04,3.50E-04,1.05E-03,3.20E-04,
2020/4/30 12:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.2 ,14.0 ,1.03E-03,3.40E-04,9.40E-04,3.40E-04,
2020/4/30 13:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.2 ,14.0 ,9.30E-04,3.60E-04,1.26E-03,3.30E-04,
2020/4/30 14:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.2 ,14.1 ,6.70E-04,4.00E-04,1.21E-03,3.20E-04,
2020/4/30 15:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.2 ,14.1 ,9.30E-04,3.30E-04,9.10E-04,3.40E-04,
2020/4/30 16:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.1 ,6.30E-04,4.10E-04,7.90E-04,3.40E-04,
2020/4/30 17:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.1 ,8.80E-04,3.60E-04,1.04E-03,3.30E-04,
2020/4/30 18:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.1 ,9.00E-04,3.70E-04,1.05E-03,3.20E-04,
2020/4/30 19:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.1 ,9.10E-04,3.60E-04,1.05E-03,3.10E-04,
2020/4/30 20:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.2 ,9.30E-04,3.70E-04,9.20E-04,3.30E-04,
2020/4/30 21:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.1 ,8.30E-04,3.40E-04,9.70E-04,3.30E-04,
2020/4/30 22:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.2 ,7.60E-04,3.70E-04,1.15E-03,3.20E-04,
2020/4/30 23:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.2 ,8.50E-04,3.60E-04,9.10E-04,3.30E-04,
2020/5/1 0:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.2 ,8.40E-04,3.70E-04,9.80E-04,3.20E-04,
2020/5/1 1:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.2 ,6.90E-04,3.80E-04,9.10E-04,3.40E-04,
2020/5/1 2:00,16.3 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.3 ,8.30E-04,4.00E-04,9.30E-04,3.20E-04,
2020/5/1 3:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.3 ,1.09E-03,3.80E-04,9.50E-04,3.20E-04,
2020/5/1 4:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.1 ,9.90E-04,3.80E-04,1.12E-03,3.20E-04,
2020/5/1 5:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.1 ,8.90E-04,3.60E-04,8.40E-04,3.20E-04,
2020/5/1 6:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.2 ,1.03E-03,3.80E-04,7.50E-04,3.40E-04,
2020/5/1 7:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.1 ,8.00E-04,3.50E-04,1.04E-03,3.20E-04,
2020/5/1 8:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.2 ,9.40E-04,3.50E-04,1.18E-03,3.30E-04,
2020/5/1 9:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.3 ,8.20E-04,3.50E-04,8.50E-04,3.30E-04,
2020/5/1 10:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.1 ,1.09E-03,3.60E-04,8.60E-04,3.40E-04,
2020/5/1 11:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,14.3 ,14.2 ,5.90E-04,3.70E-04,9.00E-04,3.40E-04,
2020/5/1 12:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.3 ,14.2 ,8.30E-04,3.60E-04,1.03E-03,3.30E-04,
2020/5/1 13:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.4 ,14.2 ,6.80E-04,3.50E-04,7.90E-04,3.30E-04,
2020/5/1 14:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.4 ,14.4 ,14.3 ,8.10E-04,3.50E-04,9.50E-04,3.10E-04,
2020/5/1 15:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,14.4 ,14.3 ,1.00E-03,3.50E-04,1.18E-03,3.20E-04,
2020/5/1 16:00,16.4 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,14.4 ,14.3 ,9.60E-04,3.60E-04,9.10E-04,3.30E-04,
2020/5/1 17:00,16.4 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,14.5 ,14.3 ,8.80E-04,3.40E-04,9.60E-04,3.40E-04,
2020/5/1 18:00,16.4 ,16.1 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,14.5 ,14.3 ,9.90E-04,3.50E-04,9.90E-04,3.30E-04,
2020/5/1 19:00,16.4 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,14.5 ,14.4 ,8.40E-04,3.70E-04,7.50E-04,3.50E-04,
2020/5/1 20:00,16.4 ,16.0 ,16.2 ,16.1 ,16.2 ,16.4 ,1.5 ,1.4 ,14.5 ,14.3 ,8.10E-04,3.80E-04,9.60E-04,3.40E-04,
2020/5/1 21:00,16.4 ,16.1 ,16.2 ,16.1 ,16.2 ,16.4 ,1.5 ,1.4 ,14.5 ,14.5 ,7.60E-04,3.60E-04,1.15E-03,3.20E-04,
2020/5/1 22:00,16.4 ,16.1 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.4 ,14.5 ,14.4 ,1.03E-03,3.50E-04,9.20E-04,3.40E-04,
2020/5/1 23:00,16.4 ,16.1 ,16.3 ,16.1 ,16.2 ,16.4 ,1.5 ,1.4 ,14.5 ,14.5 ,1.13E-03,3.60E-04,1.00E-03,3.50E-04,
2020/5/2 0:00,16.4 ,16.1 ,16.3 ,16.1 ,16.2 ,16.4 ,1.5 ,1.4 ,14.5 ,14.5 ,1.06E-03,3.50E-04,9.90E-04,3.30E-04,
2020/5/2 1:00,16.4 ,16.1 ,16.3 ,16.1 ,16.2 ,16.4 ,1.5 ,1.4 ,14.6 ,14.5 ,1.08E-03,3.80E-04,1.09E-03,3.20E-04,
2020/5/2 2:00,16.4 ,16.1 ,16.3 ,16.1 ,16.2 ,16.4 ,1.5 ,1.4 ,14.5 ,14.5 ,8.40E-04,3.60E-04,8.60E-04,3.50E-04,
2020/5/2 3:00,16.4 ,16.1 ,16.3 ,16.1 ,16.2 ,16.4 ,1.5 ,1.4 ,14.5 ,14.5 ,7.60E-04,3.60E-04,1.01E-03,3.20E-04,
2020/5/2 4:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.4 ,1.5 ,1.4 ,14.5 ,14.5 ,6.30E-04,4.20E-04,8.20E-04,3.30E-04,
2020/5/2 5:00,16.4 ,16.1 ,16.3 ,16.1 ,16.2 ,16.4 ,1.5 ,1.4 ,14.6 ,14.5 ,9.70E-04,3.80E-04,1.02E-03,3.30E-04,
2020/5/2 6:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.4 ,1.5 ,1.4 ,14.6 ,14.4 ,8.50E-04,3.40E-04,9.70E-04,3.20E-04,
2020/5/2 7:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.4 ,1.5 ,1.4 ,14.6 ,14.5 ,7.80E-04,3.80E-04,1.21E-03,3.00E-04,
2020/5/2 8:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.4 ,1.5 ,1.4 ,14.6 ,14.5 ,1.14E-03,3.90E-04,1.02E-03,3.40E-04,
2020/5/2 9:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.4 ,1.5 ,1.4 ,14.6 ,14.5 ,8.90E-04,3.80E-04,9.60E-04,3.40E-04,
2020/5/2 10:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.4 ,1.5 ,1.4 ,14.6 ,14.6 ,9.50E-04,3.40E-04,9.00E-04,3.30E-04,
2020/5/2 11:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.4 ,1.5 ,1.4 ,14.7 ,14.6 ,7.70E-04,3.80E-04,1.01E-03,3.30E-04,
2020/5/2 12:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.4 ,1.5 ,1.4 ,14.7 ,14.6 ,7.40E-04,3.70E-04,1.21E-03,3.30E-04,
2020/5/2 13:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.4 ,14.8 ,14.7 ,8.30E-04,4.00E-04,1.07E-03,3.30E-04,
2020/5/2 14:00,16.4 ,16.1 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.4 ,14.8 ,14.6 ,1.15E-03,3.50E-04,1.12E-03,3.40E-04,
2020/5/2 15:00,16.5 ,16.1 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.4 ,14.8 ,14.7 ,9.90E-04,3.90E-04,9.00E-04,3.40E-04,
2020/5/2 16:00,16.5 ,16.1 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.4 ,14.8 ,14.8 ,1.00E-03,3.80E-04,1.20E-03,3.30E-04,
2020/5/2 17:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.4 ,14.9 ,14.8 ,1.22E-03,3.90E-04,1.02E-03,3.40E-04,
2020/5/2 18:00,16.5 ,16.1 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.4 ,14.9 ,14.8 ,1.02E-03,3.70E-04,1.25E-03,3.20E-04,
2020/5/2 19:00,16.5 ,16.2 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.4 ,15.0 ,14.9 ,8.40E-04,3.60E-04,9.40E-04,3.50E-04,
2020/5/2 20:00,16.5 ,16.2 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.4 ,14.9 ,14.8 ,8.40E-04,4.00E-04,8.30E-04,3.40E-04,
2020/5/2 21:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,14.9 ,14.9 ,7.90E-04,3.60E-04,8.80E-04,3.50E-04,
2020/5/2 22:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,15.0 ,14.9 ,8.90E-04,3.80E-04,8.80E-04,3.30E-04,
2020/5/2 23:00,16.5 ,16.1 ,16.4 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,15.0 ,15.0 ,1.14E-03,3.60E-04,1.00E-03,3.30E-04,
2020/5/3 0:00,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,15.0 ,15.0 ,9.90E-04,3.70E-04,8.70E-04,3.40E-04,
2020/5/3 1:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,15.0 ,15.0 ,8.70E-04,3.90E-04,1.23E-03,3.30E-04,
2020/5/3 2:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,15.1 ,14.9 ,1.00E-03,3.70E-04,9.30E-04,3.50E-04,
2020/5/3 3:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,15.1 ,15.0 ,8.60E-04,4.00E-04,9.50E-04,3.40E-04,
2020/5/3 4:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,15.0 ,15.0 ,1.08E-03,3.70E-04,1.07E-03,3.40E-04,
2020/5/3 5:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,15.1 ,15.0 ,9.60E-04,3.60E-04,8.70E-04,3.20E-04,
2020/5/3 6:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,15.1 ,15.0 ,9.40E-04,3.50E-04,9.60E-04,3.30E-04,
2020/5/3 7:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,15.1 ,15.0 ,1.03E-03,3.60E-04,1.08E-03,3.40E-04,
2020/5/3 8:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.5 ,1.5 ,1.4 ,15.1 ,15.0 ,7.90E-04,3.90E-04,8.80E-04,3.40E-04,
2020/5/3 9:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,15.1 ,15.0 ,8.70E-04,3.70E-04,9.60E-04,3.40E-04,
2020/5/3 10:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,15.2 ,15.1 ,1.04E-03,3.60E-04,1.00E-03,3.40E-04,
2020/5/3 11:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,15.2 ,15.2 ,1.01E-03,3.70E-04,1.29E-03,3.00E-04,
2020/5/3 12:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,15.3 ,15.2 ,8.90E-04,3.60E-04,7.80E-04,3.40E-04,
2020/5/3 13:00,16.6 ,16.2 ,16.4 ,16.3 ,16.4 ,16.6 ,1.5 ,1.4 ,15.3 ,15.2 ,8.60E-04,3.80E-04,1.03E-03,3.20E-04,
2020/5/3 14:00,16.6 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,15.3 ,15.3 ,8.40E-04,3.60E-04,9.70E-04,3.40E-04,
2020/5/3 15:00,16.6 ,16.3 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,15.3 ,15.3 ,9.30E-04,3.60E-04,9.70E-04,3.40E-04,
2020/5/3 16:00,16.6 ,16.3 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.4 ,15.3 ,15.3 ,7.30E-04,3.80E-04,8.40E-04,3.50E-04,
2020/5/3 17:00,16.6 ,16.3 ,16.4 ,16.3 ,16.4 ,16.6 ,1.5 ,1.4 ,15.4 ,15.3 ,9.00E-04,3.70E-04,1.21E-03,3.20E-04,
2020/5/3 18:00,16.6 ,16.3 ,16.4 ,16.3 ,16.4 ,16.6 ,1.5 ,1.4 ,15.4 ,15.4 ,9.50E-04,3.80E-04,1.25E-03,3.20E-04,
2020/5/3 19:00,16.6 ,16.3 ,16.4 ,16.3 ,16.4 ,16.6 ,1.5 ,1.4 ,15.5 ,15.3 ,8.50E-04,3.80E-04,1.10E-03,3.30E-04,
2020/5/3 20:00,16.6 ,16.3 ,16.4 ,16.3 ,16.4 ,16.6 ,1.5 ,1.4 ,15.5 ,15.3 ,1.00E-03,3.90E-04,1.07E-03,3.30E-04,
2020/5/3 21:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.6 ,1.5 ,1.4 ,15.5 ,15.3 ,8.70E-04,3.80E-04,9.50E-04,3.20E-04,
2020/5/3 22:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.6 ,1.5 ,1.4 ,15.5 ,15.4 ,9.10E-04,3.80E-04,1.02E-03,3.40E-04,
2020/5/3 23:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.6 ,1.5 ,1.4 ,15.5 ,15.4 ,8.10E-04,3.50E-04,1.02E-03,3.40E-04,
2020/5/4 0:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.6 ,1.5 ,1.4 ,15.5 ,15.5 ,1.03E-03,3.50E-04,1.10E-03,3.20E-04,
2020/5/4 1:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,15.6 ,15.5 ,1.25E-03,3.40E-04,1.15E-03,3.30E-04,
2020/5/4 2:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,15.6 ,15.5 ,8.10E-04,3.80E-04,1.13E-03,3.20E-04,
2020/5/4 3:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.6 ,1.5 ,1.4 ,15.6 ,15.5 ,9.10E-04,3.50E-04,9.80E-04,3.40E-04,
2020/5/4 4:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,15.6 ,15.5 ,1.02E-03,3.50E-04,1.21E-03,3.20E-04,
2020/5/4 5:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,15.7 ,15.6 ,9.70E-04,4.00E-04,9.10E-04,3.40E-04,
2020/5/4 6:00,16.7 ,16.3 ,16.5 ,16.4 ,16.5 ,16.7 ,1.5 ,1.4 ,15.7 ,15.6 ,8.30E-04,3.80E-04,1.30E-03,3.10E-04,
2020/5/4 7:00,16.7 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,15.7 ,15.6 ,9.60E-04,3.70E-04,1.17E-03,3.50E-04,
2020/5/4 8:00,16.7 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,15.8 ,15.6 ,8.90E-04,3.70E-04,1.20E-03,3.30E-04,
2020/5/4 9:00,16.7 ,16.3 ,16.5 ,16.4 ,16.5 ,16.7 ,1.5 ,1.4 ,15.8 ,15.7 ,8.80E-04,3.50E-04,9.90E-04,3.20E-04,
2020/5/4 10:00,16.7 ,16.3 ,16.5 ,16.4 ,16.5 ,16.7 ,1.5 ,1.4 ,15.8 ,15.6 ,1.04E-03,3.50E-04,9.40E-04,3.30E-04,
2020/5/4 11:00,16.7 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.4 ,15.8 ,15.7 ,9.70E-04,3.70E-04,1.17E-03,3.20E-04,
2020/5/4 12:00,16.7 ,16.3 ,16.5 ,16.4 ,16.5 ,16.7 ,1.5 ,1.4 ,15.8 ,15.8 ,9.30E-04,3.60E-04,1.18E-03,3.20E-04,
2020/5/4 13:00,16.7 ,16.4 ,16.5 ,16.4 ,16.5 ,16.7 ,1.5 ,1.4 ,15.9 ,15.8 ,7.70E-04,3.50E-04,1.14E-03,3.20E-04,
2020/5/4 14:00,16.7 ,16.4 ,16.5 ,16.4 ,16.5 ,16.7 ,1.5 ,1.4 ,15.8 ,15.8 ,9.60E-04,3.50E-04,1.13E-03,3.20E-04,
2020/5/4 15:00,16.7 ,16.4 ,16.5 ,16.4 ,16.5 ,16.7 ,1.5 ,1.4 ,16.0 ,15.8 ,7.90E-04,3.80E-04,1.09E-03,3.30E-04,
2020/5/4 16:00,16.7 ,16.4 ,16.5 ,16.4 ,16.5 ,16.7 ,1.5 ,1.4 ,16.0 ,15.8 ,9.60E-04,4.00E-04,9.70E-04,3.50E-04,
2020/5/4 17:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.7 ,1.5 ,1.4 ,16.0 ,15.8 ,8.60E-04,3.70E-04,1.01E-03,3.20E-04,
2020/5/4 18:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.7 ,1.5 ,1.4 ,16.0 ,15.8 ,9.50E-04,3.60E-04,1.22E-03,3.30E-04,
2020/5/4 19:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.4 ,16.0 ,15.9 ,1.01E-03,3.60E-04,1.24E-03,3.30E-04,
2020/5/4 20:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.4 ,16.0 ,15.9 ,1.14E-03,3.50E-04,1.22E-03,3.30E-04,
2020/5/4 21:00,16.8 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.4 ,16.0 ,15.8 ,8.70E-04,3.70E-04,1.05E-03,3.40E-04,
2020/5/4 22:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.4 ,16.0 ,16.0 ,1.08E-03,3.60E-04,1.08E-03,3.30E-04,
2020/5/4 23:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.4 ,16.0 ,15.9 ,8.90E-04,3.70E-04,1.07E-03,3.30E-04,
2020/5/5 0:00,16.8 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.4 ,16.0 ,15.9 ,1.01E-03,3.80E-04,9.30E-04,3.30E-04,
2020/5/5 1:00,16.8 ,16.5 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.4 ,16.0 ,16.0 ,1.11E-03,3.70E-04,1.19E-03,3.20E-04,
2020/5/5 2:00,16.8 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.4 ,16.0 ,16.0 ,8.30E-04,3.50E-04,1.25E-03,3.00E-04,
2020/5/5 3:00,16.8 ,16.5 ,16.6 ,16.5 ,16.6 ,16.8 ,1.5 ,1.4 ,16.1 ,16.0 ,8.50E-04,3.50E-04,1.07E-03,3.20E-04,
2020/5/5 4:00,16.8 ,16.5 ,16.6 ,16.5 ,16.6 ,16.8 ,1.5 ,1.4 ,16.1 ,16.0 ,9.70E-04,3.50E-04,1.01E-03,3.60E-04,
2020/5/5 5:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.8 ,1.5 ,1.4 ,16.1 ,16.0 ,1.10E-03,3.60E-04,1.21E-03,3.20E-04,
2020/5/5 6:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.8 ,1.5 ,1.4 ,16.1 ,16.0 ,7.80E-04,3.50E-04,1.00E-03,3.50E-04,
2020/5/5 7:00,16.8 ,16.5 ,16.6 ,16.5 ,16.6 ,16.8 ,1.5 ,1.4 ,16.1 ,16.1 ,7.20E-04,3.80E-04,9.60E-04,3.30E-04,
2020/5/5 8:00,16.8 ,16.5 ,16.6 ,16.6 ,16.6 ,16.8 ,1.5 ,1.4 ,16.2 ,16.1 ,8.20E-04,3.40E-04,1.21E-03,3.20E-04,
2020/5/5 9:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.4 ,16.1 ,16.1 ,1.14E-03,3.60E-04,1.05E-03,3.20E-04,
2020/5/5 10:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.4 ,16.2 ,16.1 ,7.30E-04,4.00E-04,1.17E-03,3.30E-04,
2020/5/5 11:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.4 ,16.3 ,16.1 ,1.02E-03,3.80E-04,1.14E-03,3.20E-04,
2020/5/5 12:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.4 ,16.3 ,16.1 ,8.00E-04,3.70E-04,1.05E-03,3.30E-04,
2020/5/5 13:00,16.9 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.4 ,16.3 ,16.2 ,8.80E-04,3.70E-04,1.20E-03,3.20E-04,
2020/5/5 14:00,16.9 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.4 ,16.3 ,16.3 ,9.30E-04,3.80E-04,1.15E-03,3.20E-04,
2020/5/5 15:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.4 ,16.3 ,16.3 ,1.08E-03,3.60E-04,1.24E-03,3.40E-04,
2020/5/5 16:00,16.9 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.4 ,16.4 ,16.3 ,1.11E-03,3.50E-04,1.19E-03,3.20E-04,
2020/5/5 17:00,16.9 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.4 ,16.4 ,16.3 ,1.05E-03,3.80E-04,1.22E-03,3.20E-04,
2020/5/5 18:00,16.9 ,16.6 ,16.7 ,16.6 ,16.7 ,16.9 ,1.5 ,1.4 ,16.5 ,16.3 ,1.05E-03,3.60E-04,9.20E-04,3.30E-04,
2020/5/5 19:00,16.9 ,16.6 ,16.7 ,16.6 ,16.7 ,17.0 ,1.5 ,1.4 ,16.4 ,16.3 ,9.30E-04,3.50E-04,1.07E-03,3.40E-04,
2020/5/5 20:00,16.9 ,16.5 ,16.7 ,16.6 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.4 ,7.70E-04,3.70E-04,9.40E-04,3.30E-04,
2020/5/5 21:00,16.9 ,16.6 ,16.7 ,16.6 ,16.7 ,17.0 ,1.5 ,1.4 ,16.4 ,16.3 ,7.90E-04,3.80E-04,1.20E-03,3.30E-04,
2020/5/5 22:00,16.9 ,16.6 ,16.7 ,16.6 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.3 ,8.90E-04,3.50E-04,1.33E-03,3.20E-04,
2020/5/5 23:00,16.9 ,16.6 ,16.7 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.4 ,1.15E-03,3.40E-04,1.20E-03,3.20E-04,
2020/5/6 0:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.3 ,1.01E-03,3.60E-04,1.18E-03,3.20E-04,
2020/5/6 1:00,16.9 ,16.6 ,16.7 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.3 ,1.06E-03,3.60E-04,1.27E-03,3.20E-04,
2020/5/6 2:00,16.9 ,16.6 ,16.7 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.4 ,16.4 ,6.90E-04,3.60E-04,1.03E-03,3.30E-04,
2020/5/6 3:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.3 ,9.00E-04,3.60E-04,9.20E-04,3.40E-04,
2020/5/6 4:00,17.0 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.4 ,8.40E-04,3.70E-04,1.12E-03,3.20E-04,
2020/5/6 5:00,17.0 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.4 ,1.03E-03,3.50E-04,1.07E-03,3.10E-04,
2020/5/6 6:00,17.0 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.3 ,8.90E-04,3.90E-04,1.20E-03,3.20E-04,
2020/5/6 7:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.0 ,1.5 ,1.4 ,16.4 ,16.3 ,8.80E-04,3.60E-04,1.04E-03,3.30E-04,
2020/5/6 8:00,17.0 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.4 ,16.4 ,7.90E-04,4.20E-04,1.40E-03,3.30E-04,
2020/5/6 9:00,17.0 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.3 ,9.20E-04,3.70E-04,1.07E-03,3.40E-04,
2020/5/6 10:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.0 ,1.5 ,1.4 ,16.5 ,16.4 ,9.10E-04,3.70E-04,1.27E-03,3.10E-04,
2020/5/6 11:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.0 ,1.5 ,1.4 ,16.4 ,16.3 ,8.60E-04,3.60E-04,1.20E-03,3.40E-04,
2020/5/6 12:00,17.0 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.4 ,16.5 ,16.4 ,8.50E-04,3.60E-04,1.09E-03,3.40E-04,
2020/5/6 13:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.0 ,1.5 ,1.4 ,16.4 ,16.4 ,1.01E-03,3.50E-04,1.27E-03,3.20E-04,
2020/5/6 14:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.0 ,1.5 ,1.4 ,16.5 ,16.3 ,1.20E-03,4.00E-04,1.11E-03,3.50E-04,
2020/5/6 15:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.4 ,8.80E-04,3.40E-04,1.26E-03,3.20E-04,
2020/5/6 16:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.4 ,8.10E-04,3.70E-04,1.12E-03,3.30E-04,
2020/5/6 17:00,17.0 ,16.6 ,16.8 ,16.8 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.4 ,1.04E-03,3.40E-04,8.60E-04,3.40E-04,
2020/5/6 18:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.4 ,1.28E-03,3.40E-04,1.16E-03,3.40E-04,
2020/5/6 19:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.4 ,1.01E-03,3.70E-04,1.00E-03,3.30E-04,
2020/5/6 20:00,17.0 ,16.6 ,16.8 ,16.8 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.4 ,9.40E-04,3.80E-04,1.10E-03,3.30E-04,
2020/5/6 21:00,17.0 ,16.7 ,16.8 ,16.8 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.4 ,9.70E-04,3.80E-04,1.05E-03,3.30E-04,
2020/5/6 22:00,17.0 ,16.6 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.4 ,8.80E-04,3.70E-04,1.04E-03,3.30E-04,
2020/5/6 23:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.3 ,1.05E-03,3.70E-04,1.11E-03,3.40E-04,
2020/5/7 0:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.4 ,8.40E-04,3.50E-04,1.07E-03,3.20E-04,
2020/5/7 1:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.3 ,6.70E-04,3.80E-04,1.01E-03,3.30E-04,
2020/5/7 2:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.4 ,16.5 ,16.3 ,6.80E-04,3.90E-04,1.04E-03,3.50E-04,
