,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2020/12/9 2:00,20.7 ,20.3 ,20.6 ,20.5 ,20.5 ,20.7 ,3.1 ,0.0 ,14.3 ,-,1.07E-03,3.30E-04,1.07E-03,3.30E-04,
2020/12/9 3:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.7 ,3.1 ,0.0 ,14.3 ,-,6.60E-04,3.90E-04,1.06E-03,3.30E-04,
2020/12/9 4:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.7 ,3.1 ,0.0 ,14.3 ,-,9.90E-04,3.40E-04,1.20E-03,3.20E-04,
2020/12/9 5:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.7 ,3.1 ,0.0 ,14.3 ,-,1.05E-03,3.40E-04,1.01E-03,3.30E-04,
2020/12/9 6:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.7 ,3.1 ,0.0 ,14.3 ,-,9.20E-04,3.60E-04,1.14E-03,3.20E-04,
2020/12/9 7:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.7 ,3.1 ,0.0 ,14.3 ,-,9.00E-04,3.40E-04,1.03E-03,3.30E-04,
2020/12/9 8:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.7 ,3.1 ,0.0 ,14.3 ,-,8.00E-04,3.70E-04,1.12E-03,3.40E-04,
2020/12/9 9:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.7 ,3.1 ,0.0 ,14.3 ,-,8.60E-04,3.40E-04,9.70E-04,3.30E-04,
2020/12/9 10:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.6 ,3.1 ,0.0 ,14.2 ,-,1.11E-03,3.50E-04,9.60E-04,3.50E-04,
2020/12/9 11:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.7 ,3.1 ,0.0 ,14.2 ,-,7.80E-04,3.80E-04,9.00E-04,3.40E-04,
2020/12/9 12:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.7 ,3.1 ,0.0 ,14.2 ,-,1.05E-03,3.40E-04,1.19E-03,3.20E-04,
2020/12/9 13:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.7 ,3.1 ,0.0 ,14.3 ,-,9.80E-04,3.70E-04,1.32E-03,3.10E-04,
2020/12/9 14:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.7 ,3.1 ,0.0 ,14.3 ,-,8.00E-04,3.50E-04,1.11E-03,3.30E-04,
2020/12/9 15:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.6 ,3.1 ,0.0 ,14.3 ,-,1.00E-03,3.30E-04,9.40E-04,3.20E-04,
2020/12/9 16:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.6 ,3.1 ,0.0 ,14.3 ,-,1.00E-03,3.50E-04,1.09E-03,3.40E-04,
2020/12/9 17:00,20.5 ,20.2 ,20.5 ,20.4 ,20.4 ,20.6 ,3.1 ,0.0 ,14.2 ,-,8.60E-04,3.40E-04,1.40E-03,2.80E-04,
2020/12/9 18:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.6 ,3.1 ,0.0 ,14.2 ,-,9.20E-04,3.40E-04,1.21E-03,3.20E-04,
2020/12/9 19:00,20.5 ,20.3 ,20.4 ,20.4 ,20.4 ,20.6 ,3.1 ,0.0 ,14.2 ,-,6.80E-04,3.90E-04,1.17E-03,3.30E-04,
2020/12/9 20:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.6 ,3.1 ,0.0 ,14.3 ,-,8.10E-04,3.90E-04,9.00E-04,3.40E-04,
2020/12/9 21:00,20.5 ,20.2 ,20.4 ,20.3 ,20.4 ,20.6 ,3.1 ,0.0 ,14.2 ,-,8.30E-04,3.80E-04,1.02E-03,3.40E-04,
2020/12/9 22:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.6 ,3.1 ,0.0 ,14.2 ,-,1.02E-03,3.60E-04,1.29E-03,3.30E-04,
2020/12/9 23:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.6 ,3.1 ,0.0 ,14.2 ,-,9.80E-04,3.80E-04,1.09E-03,3.30E-04,
2020/12/10 0:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.6 ,3.1 ,0.0 ,14.1 ,-,1.06E-03,3.60E-04,9.40E-04,3.20E-04,
2020/12/10 1:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.6 ,3.1 ,0.0 ,14.2 ,-,8.50E-04,3.70E-04,1.21E-03,3.30E-04,
2020/12/10 2:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,1.00E-03,3.30E-04,9.80E-04,3.20E-04,
2020/12/10 3:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,1.09E-03,3.70E-04,1.01E-03,3.50E-04,
2020/12/10 4:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,1.06E-03,3.30E-04,8.30E-04,3.50E-04,
2020/12/10 5:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,1.03E-03,3.70E-04,9.90E-04,3.40E-04,
2020/12/10 6:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,1.10E-03,3.40E-04,1.27E-03,3.10E-04,
2020/12/10 7:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,9.20E-04,3.40E-04,1.22E-03,3.30E-04,
2020/12/10 8:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,9.90E-04,3.60E-04,1.02E-03,3.50E-04,
2020/12/10 9:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,9.30E-04,3.60E-04,1.01E-03,3.30E-04,
2020/12/10 10:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.5 ,3.1 ,0.0 ,14.1 ,-,9.30E-04,3.30E-04,1.11E-03,3.20E-04,
2020/12/10 11:00,20.5 ,20.1 ,20.3 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,9.00E-04,3.50E-04,1.24E-03,3.20E-04,
2020/12/10 12:00,20.5 ,20.1 ,20.4 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,9.50E-04,3.90E-04,1.14E-03,3.30E-04,
2020/12/10 13:00,20.5 ,20.1 ,20.4 ,20.3 ,20.3 ,20.5 ,3.1 ,0.0 ,14.1 ,-,1.12E-03,4.00E-04,1.03E-03,3.30E-04,
2020/12/10 14:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.5 ,3.1 ,0.0 ,14.1 ,-,1.01E-03,4.00E-04,1.14E-03,3.40E-04,
2020/12/10 15:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.4 ,3.1 ,0.0 ,14.1 ,-,6.70E-04,4.10E-04,1.08E-03,3.20E-04,
2020/12/10 16:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.5 ,3.1 ,0.0 ,14.1 ,-,1.09E-03,4.30E-04,1.18E-03,3.40E-04,
2020/12/10 17:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.4 ,3.1 ,0.0 ,14.1 ,-,1.01E-03,4.30E-04,1.08E-03,3.30E-04,
2020/12/10 18:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.5 ,3.1 ,0.0 ,14.1 ,-,9.30E-04,4.00E-04,1.13E-03,3.30E-04,
2020/12/10 19:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.4 ,3.1 ,0.0 ,14.1 ,-,9.20E-04,4.10E-04,1.23E-03,3.30E-04,
2020/12/10 20:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.4 ,3.1 ,0.0 ,14.1 ,-,1.05E-03,3.90E-04,1.25E-03,3.10E-04,
2020/12/10 21:00,20.3 ,20.0 ,20.3 ,20.2 ,20.2 ,20.4 ,3.1 ,0.0 ,14.1 ,-,8.80E-04,4.20E-04,9.80E-04,3.30E-04,
2020/12/10 22:00,20.3 ,20.0 ,20.2 ,20.2 ,20.2 ,20.4 ,3.1 ,0.0 ,14.1 ,-,9.40E-04,3.90E-04,1.06E-03,3.20E-04,
2020/12/10 23:00,20.3 ,20.0 ,20.2 ,20.2 ,20.2 ,20.4 ,3.1 ,0.0 ,14.0 ,-,6.50E-04,4.10E-04,1.33E-03,3.10E-04,
2020/12/11 0:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.4 ,3.1 ,0.0 ,14.0 ,-,1.00E-03,4.10E-04,1.06E-03,3.30E-04,
2020/12/11 1:00,20.3 ,20.0 ,20.2 ,20.2 ,20.2 ,20.4 ,3.1 ,0.0 ,14.0 ,-,9.50E-04,4.10E-04,1.06E-03,3.40E-04,
2020/12/11 2:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.4 ,3.1 ,0.0 ,14.0 ,-,1.03E-03,3.70E-04,1.16E-03,3.30E-04,
2020/12/11 3:00,20.3 ,20.0 ,20.2 ,20.1 ,20.2 ,20.4 ,3.1 ,0.0 ,14.1 ,-,5.80E-04,4.30E-04,1.16E-03,3.10E-04,
2020/12/11 4:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.4 ,3.1 ,0.0 ,14.1 ,-,8.40E-04,4.10E-04,1.05E-03,3.30E-04,
2020/12/11 5:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.4 ,3.1 ,0.0 ,14.1 ,-,1.19E-03,3.70E-04,1.00E-03,3.40E-04,
2020/12/11 6:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.4 ,3.1 ,0.0 ,14.0 ,-,1.16E-03,4.00E-04,1.01E-03,3.20E-04,
2020/12/11 7:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.4 ,3.1 ,0.0 ,14.0 ,-,1.10E-03,3.90E-04,1.16E-03,3.30E-04,
2020/12/11 8:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.3 ,3.1 ,0.0 ,14.0 ,-,9.70E-04,4.10E-04,9.20E-04,3.50E-04,
2020/12/11 9:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.3 ,3.1 ,0.0 ,14.0 ,-,9.70E-04,3.80E-04,1.05E-03,3.40E-04,
2020/12/11 10:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.4 ,3.1 ,0.0 ,14.1 ,-,9.40E-04,4.30E-04,1.00E-03,3.30E-04,
2020/12/11 11:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.3 ,3.1 ,0.0 ,14.1 ,-,8.40E-04,4.00E-04,1.19E-03,3.30E-04,
2020/12/11 12:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.3 ,3.1 ,0.0 ,14.1 ,-,8.00E-04,3.90E-04,9.60E-04,3.30E-04,
2020/12/11 13:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.4 ,3.1 ,0.0 ,14.1 ,-,1.04E-03,4.00E-04,1.09E-03,3.20E-04,
2020/12/11 14:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.3 ,3.1 ,0.0 ,14.1 ,-,8.90E-04,4.00E-04,1.08E-03,3.30E-04,
2020/12/11 15:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.3 ,3.1 ,0.0 ,14.1 ,-,9.70E-04,4.00E-04,9.20E-04,3.50E-04,
2020/12/11 16:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.3 ,3.1 ,0.0 ,14.2 ,-,8.60E-04,4.50E-04,1.32E-03,3.40E-04,
2020/12/11 17:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.3 ,3.1 ,0.0 ,14.2 ,-,1.12E-03,4.00E-04,1.31E-03,3.20E-04,
2020/12/11 18:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.3 ,3.1 ,0.0 ,14.2 ,-,8.80E-04,3.90E-04,1.12E-03,3.40E-04,
2020/12/11 19:00,20.2 ,19.9 ,20.1 ,20.0 ,20.1 ,20.3 ,3.1 ,0.0 ,14.2 ,-,8.50E-04,3.90E-04,1.19E-03,3.30E-04,
2020/12/11 20:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.3 ,3.1 ,0.0 ,14.1 ,-,8.10E-04,3.90E-04,1.12E-03,3.30E-04,
2020/12/11 21:00,20.2 ,19.9 ,20.1 ,20.0 ,20.1 ,20.3 ,3.1 ,0.0 ,14.1 ,-,9.40E-04,3.80E-04,1.22E-03,3.30E-04,
2020/12/11 22:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.3 ,3.1 ,0.0 ,14.2 ,-,8.00E-04,4.50E-04,1.17E-03,3.30E-04,
2020/12/11 23:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.3 ,3.1 ,0.0 ,14.1 ,-,9.60E-04,4.30E-04,1.20E-03,3.40E-04,
2020/12/12 0:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.3 ,3.1 ,0.0 ,14.1 ,-,8.30E-04,3.90E-04,1.21E-03,3.20E-04,
2020/12/12 1:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.3 ,3.1 ,0.0 ,14.1 ,-,9.10E-04,4.30E-04,1.31E-03,3.30E-04,
2020/12/12 2:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.3 ,3.1 ,0.0 ,14.1 ,-,1.07E-03,4.20E-04,1.04E-03,3.10E-04,
2020/12/12 3:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,1.16E-03,4.10E-04,1.27E-03,3.20E-04,
2020/12/12 4:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,7.40E-04,4.00E-04,1.00E-03,3.40E-04,
2020/12/12 5:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,1.17E-03,3.80E-04,1.27E-03,3.50E-04,
2020/12/12 6:00,20.2 ,19.8 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,7.00E-04,4.10E-04,1.14E-03,3.20E-04,
2020/12/12 7:00,20.2 ,19.8 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,7.80E-04,4.10E-04,9.50E-04,3.20E-04,
2020/12/12 8:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.3 ,3.1 ,0.0 ,14.1 ,-,9.80E-04,4.50E-04,1.12E-03,3.30E-04,
2020/12/12 9:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,8.20E-04,4.30E-04,1.25E-03,3.30E-04,
2020/12/12 10:00,20.2 ,19.8 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.0 ,-,8.90E-04,4.40E-04,1.00E-03,3.20E-04,
2020/12/12 11:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,9.20E-04,4.20E-04,8.40E-04,3.40E-04,
2020/12/12 12:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.0 ,-,1.02E-03,3.80E-04,1.33E-03,3.20E-04,
2020/12/12 13:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,7.80E-04,4.20E-04,9.40E-04,3.40E-04,
2020/12/12 14:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,1.17E-03,4.20E-04,1.12E-03,3.40E-04,
2020/12/12 15:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.2 ,3.1 ,0.0 ,14.1 ,-,8.00E-04,3.90E-04,1.19E-03,3.20E-04,
2020/12/12 16:00,20.2 ,19.8 ,20.1 ,20.0 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,9.40E-04,3.90E-04,9.60E-04,3.50E-04,
2020/12/12 17:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.2 ,3.1 ,0.0 ,14.1 ,-,8.40E-04,4.40E-04,1.31E-03,3.20E-04,
2020/12/12 18:00,20.1 ,19.8 ,20.0 ,19.9 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,8.80E-04,3.90E-04,1.17E-03,3.20E-04,
2020/12/12 19:00,20.1 ,19.8 ,20.0 ,19.9 ,20.0 ,20.2 ,3.1 ,0.0 ,14.1 ,-,8.50E-04,4.20E-04,1.13E-03,3.30E-04,
2020/12/12 20:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.2 ,3.1 ,0.0 ,14.1 ,-,9.10E-04,4.00E-04,1.17E-03,3.30E-04,
2020/12/12 21:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.2 ,3.1 ,0.0 ,14.0 ,-,1.08E-03,4.20E-04,1.16E-03,3.30E-04,
2020/12/12 22:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.2 ,3.1 ,0.0 ,14.0 ,-,9.40E-04,4.00E-04,1.16E-03,3.30E-04,
2020/12/12 23:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.2 ,3.1 ,0.0 ,14.1 ,-,7.50E-04,4.40E-04,1.12E-03,3.20E-04,
2020/12/13 0:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.2 ,3.1 ,0.0 ,14.0 ,-,8.80E-04,4.10E-04,1.03E-03,3.50E-04,
2020/12/13 1:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.1 ,3.1 ,0.0 ,14.0 ,-,1.17E-03,3.60E-04,1.02E-03,3.40E-04,
2020/12/13 2:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.1 ,3.1 ,0.0 ,14.0 ,-,8.50E-04,4.10E-04,1.42E-03,3.20E-04,
2020/12/13 3:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.2 ,3.1 ,0.0 ,14.0 ,-,8.50E-04,4.20E-04,1.07E-03,3.40E-04,
2020/12/13 4:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.1 ,3.1 ,0.0 ,14.0 ,-,1.05E-03,3.90E-04,1.31E-03,3.20E-04,
2020/12/13 5:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.1 ,3.1 ,0.0 ,13.9 ,-,9.30E-04,4.00E-04,1.23E-03,3.30E-04,
2020/12/13 6:00,20.0 ,19.7 ,19.9 ,19.9 ,19.9 ,20.1 ,3.1 ,0.0 ,14.0 ,-,1.07E-03,4.00E-04,1.21E-03,3.30E-04,
2020/12/13 7:00,20.0 ,19.7 ,19.9 ,19.9 ,19.9 ,20.1 ,3.1 ,0.0 ,14.0 ,-,1.06E-03,4.10E-04,9.40E-04,3.30E-04,
2020/12/13 8:00,20.0 ,19.7 ,19.9 ,19.9 ,19.9 ,20.1 ,3.1 ,0.0 ,13.9 ,-,1.00E-03,3.90E-04,1.14E-03,3.20E-04,
2020/12/13 9:00,20.0 ,19.7 ,19.9 ,19.8 ,19.9 ,20.1 ,3.1 ,0.0 ,13.9 ,-,9.90E-04,4.00E-04,1.29E-03,3.40E-04,
2020/12/13 10:00,20.0 ,19.7 ,19.9 ,19.8 ,19.9 ,20.1 ,3.1 ,0.0 ,13.9 ,-,8.50E-04,4.40E-04,9.80E-04,3.40E-04,
2020/12/13 11:00,20.0 ,19.7 ,19.9 ,19.8 ,19.9 ,20.1 ,3.1 ,0.0 ,13.9 ,-,1.03E-03,3.90E-04,1.02E-03,3.40E-04,
2020/12/13 12:00,20.0 ,19.7 ,19.9 ,19.8 ,19.9 ,20.1 ,3.1 ,0.0 ,13.9 ,-,1.14E-03,3.50E-04,1.16E-03,3.50E-04,
2020/12/13 13:00,20.0 ,19.7 ,19.9 ,19.9 ,19.9 ,20.1 ,3.1 ,0.0 ,13.8 ,-,1.27E-03,3.90E-04,1.05E-03,3.50E-04,
2020/12/13 14:00,20.0 ,19.7 ,19.9 ,19.8 ,19.8 ,20.1 ,3.1 ,0.0 ,13.8 ,-,1.02E-03,4.20E-04,1.16E-03,3.20E-04,
2020/12/13 15:00,20.0 ,19.7 ,19.9 ,19.8 ,19.8 ,20.1 ,3.1 ,0.0 ,13.8 ,-,9.60E-04,4.00E-04,1.03E-03,3.30E-04,
2020/12/13 16:00,20.0 ,19.7 ,19.9 ,19.8 ,19.8 ,20.1 ,3.1 ,0.0 ,13.8 ,-,9.30E-04,4.00E-04,1.15E-03,3.30E-04,
2020/12/13 17:00,20.0 ,19.7 ,19.9 ,19.8 ,19.8 ,20.1 ,3.1 ,0.0 ,13.8 ,-,9.20E-04,3.80E-04,1.21E-03,3.20E-04,
2020/12/13 18:00,20.0 ,19.7 ,19.9 ,19.8 ,19.8 ,20.1 ,3.1 ,0.0 ,13.8 ,-,7.90E-04,3.80E-04,1.16E-03,3.30E-04,
2020/12/13 19:00,20.0 ,19.7 ,19.9 ,19.8 ,19.8 ,20.0 ,3.1 ,0.0 ,13.8 ,-,1.06E-03,4.10E-04,1.51E-03,3.20E-04,
2020/12/13 20:00,19.9 ,19.6 ,19.8 ,19.8 ,19.8 ,20.0 ,3.1 ,0.0 ,13.8 ,-,8.10E-04,4.10E-04,1.21E-03,3.20E-04,
2020/12/13 21:00,19.9 ,19.6 ,19.8 ,19.7 ,19.8 ,20.0 ,3.1 ,0.0 ,13.7 ,-,1.23E-03,3.80E-04,1.05E-03,3.30E-04,
2020/12/13 22:00,20.0 ,19.7 ,19.8 ,19.8 ,19.8 ,20.0 ,3.1 ,0.0 ,13.7 ,-,1.10E-03,3.80E-04,1.05E-03,3.40E-04,
2020/12/13 23:00,19.9 ,19.7 ,19.9 ,19.8 ,19.8 ,20.0 ,3.1 ,0.0 ,13.7 ,-,1.16E-03,3.80E-04,1.02E-03,3.40E-04,
2020/12/14 0:00,19.9 ,19.6 ,19.8 ,19.8 ,19.8 ,20.0 ,3.1 ,0.0 ,13.6 ,-,7.40E-04,4.10E-04,1.00E-03,3.20E-04,
2020/12/14 1:00,19.9 ,19.6 ,19.8 ,19.7 ,19.8 ,20.0 ,3.1 ,0.0 ,13.6 ,-,1.03E-03,3.90E-04,1.15E-03,3.40E-04,
2020/12/14 2:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,20.0 ,3.1 ,0.0 ,13.6 ,-,7.60E-04,4.50E-04,1.18E-03,3.10E-04,
2020/12/14 3:00,19.9 ,19.6 ,19.8 ,19.7 ,19.8 ,20.0 ,3.1 ,0.0 ,13.6 ,-,9.90E-04,4.00E-04,1.06E-03,3.50E-04,
2020/12/14 4:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,20.0 ,3.1 ,0.0 ,13.6 ,-,8.00E-04,4.00E-04,1.16E-03,3.30E-04,
2020/12/14 5:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,20.0 ,3.1 ,0.0 ,13.6 ,-,1.10E-03,4.10E-04,1.01E-03,3.60E-04,
2020/12/14 6:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,20.0 ,3.1 ,0.0 ,13.5 ,-,1.09E-03,3.80E-04,1.06E-03,3.30E-04,
2020/12/14 7:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,20.0 ,3.1 ,0.0 ,13.6 ,-,8.00E-04,4.00E-04,1.30E-03,3.10E-04,
2020/12/14 8:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,20.0 ,3.1 ,0.0 ,13.5 ,-,1.20E-03,3.80E-04,1.28E-03,3.30E-04,
2020/12/14 9:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,20.0 ,3.1 ,0.0 ,13.5 ,-,9.30E-04,4.00E-04,1.31E-03,3.50E-04,
2020/12/14 10:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,19.9 ,3.1 ,0.0 ,13.5 ,-,9.70E-04,4.00E-04,1.18E-03,3.40E-04,
2020/12/14 11:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,19.9 ,3.1 ,0.0 ,13.5 ,-,1.19E-03,3.80E-04,1.13E-03,3.40E-04,
2020/12/14 12:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,20.0 ,3.1 ,0.0 ,13.5 ,-,8.90E-04,4.10E-04,1.08E-03,3.30E-04,
2020/12/14 13:00,19.9 ,19.6 ,19.7 ,19.7 ,19.7 ,19.9 ,3.1 ,0.0 ,13.5 ,-,8.30E-04,4.40E-04,1.37E-03,3.30E-04,
2020/12/14 14:00,19.8 ,19.6 ,19.7 ,19.7 ,19.7 ,19.9 ,3.1 ,0.0 ,13.5 ,-,8.10E-04,4.00E-04,1.24E-03,3.30E-04,
2020/12/14 15:00,19.8 ,19.5 ,19.7 ,19.7 ,19.7 ,19.9 ,3.1 ,0.0 ,13.5 ,-,6.00E-04,4.50E-04,1.30E-03,3.50E-04,
2020/12/14 16:00,19.8 ,19.5 ,19.7 ,19.6 ,19.6 ,19.9 ,3.1 ,0.0 ,13.5 ,-,9.70E-04,3.90E-04,9.80E-04,3.30E-04,
2020/12/14 17:00,19.8 ,19.5 ,19.7 ,19.6 ,19.6 ,19.9 ,3.1 ,0.0 ,13.5 ,-,1.19E-03,3.80E-04,1.20E-03,3.30E-04,
2020/12/14 18:00,19.8 ,19.5 ,19.7 ,19.6 ,19.6 ,19.9 ,3.1 ,0.0 ,13.4 ,-,8.90E-04,4.40E-04,9.30E-04,3.50E-04,
2020/12/14 19:00,19.8 ,19.5 ,19.7 ,19.6 ,19.6 ,19.9 ,3.1 ,0.0 ,13.4 ,-,9.40E-04,4.00E-04,9.90E-04,3.40E-04,
2020/12/14 20:00,19.7 ,19.4 ,19.7 ,19.6 ,19.6 ,19.8 ,3.1 ,0.0 ,13.4 ,-,1.29E-03,4.10E-04,1.13E-03,3.10E-04,
2020/12/14 21:00,19.8 ,19.5 ,19.7 ,19.6 ,19.6 ,19.8 ,3.1 ,0.0 ,13.3 ,-,9.80E-04,4.10E-04,1.05E-03,3.20E-04,
2020/12/14 22:00,19.7 ,19.4 ,19.6 ,19.6 ,19.6 ,19.8 ,3.1 ,0.0 ,13.3 ,-,7.70E-04,4.50E-04,1.36E-03,3.40E-04,
2020/12/14 23:00,19.7 ,19.4 ,19.6 ,19.6 ,19.6 ,19.8 ,3.1 ,0.0 ,13.3 ,-,9.50E-04,4.20E-04,1.01E-03,3.30E-04,
2020/12/15 0:00,19.7 ,19.4 ,19.6 ,19.6 ,19.6 ,19.8 ,3.1 ,0.0 ,13.3 ,-,1.15E-03,4.20E-04,1.00E-03,3.50E-04,
2020/12/15 1:00,19.7 ,19.4 ,19.6 ,19.6 ,19.6 ,19.8 ,3.1 ,0.0 ,13.2 ,-,1.08E-03,4.30E-04,1.25E-03,3.20E-04,
2020/12/15 2:00,19.7 ,19.4 ,19.6 ,19.5 ,19.6 ,19.8 ,3.1 ,0.0 ,13.2 ,-,1.00E-03,4.00E-04,1.23E-03,3.30E-04,
2020/12/15 3:00,19.7 ,19.4 ,19.6 ,19.5 ,19.5 ,19.8 ,3.1 ,0.0 ,13.2 ,-,9.40E-04,4.00E-04,1.38E-03,3.20E-04,
2020/12/15 4:00,19.7 ,19.4 ,19.6 ,19.5 ,19.5 ,19.8 ,3.1 ,0.0 ,13.2 ,-,1.27E-03,3.80E-04,1.04E-03,3.30E-04,
2020/12/15 5:00,19.7 ,19.4 ,19.6 ,19.5 ,19.5 ,19.8 ,3.1 ,0.0 ,13.1 ,-,1.21E-03,3.70E-04,1.03E-03,3.30E-04,
2020/12/15 6:00,19.7 ,19.4 ,19.6 ,19.5 ,19.5 ,19.8 ,3.1 ,0.0 ,13.1 ,-,9.00E-04,3.90E-04,1.35E-03,3.20E-04,
2020/12/15 7:00,19.6 ,19.4 ,19.6 ,19.5 ,19.5 ,19.7 ,3.1 ,0.0 ,13.1 ,-,9.20E-04,4.50E-04,1.14E-03,3.20E-04,
2020/12/15 8:00,19.6 ,19.3 ,19.6 ,19.5 ,19.5 ,19.7 ,3.1 ,0.0 ,13.1 ,-,1.09E-03,3.90E-04,1.00E-03,3.40E-04,
2020/12/15 9:00,19.6 ,19.3 ,19.5 ,19.5 ,19.5 ,19.7 ,3.1 ,0.0 ,13.0 ,-,9.10E-04,4.20E-04,1.03E-03,3.30E-04,
2020/12/15 10:00,19.6 ,19.3 ,19.5 ,19.5 ,19.5 ,19.7 ,3.1 ,0.0 ,13.0 ,-,9.90E-04,4.00E-04,9.10E-04,3.40E-04,
2020/12/15 11:00,19.6 ,19.3 ,19.5 ,19.5 ,19.5 ,19.7 ,3.1 ,0.0 ,13.1 ,-,6.80E-04,4.00E-04,9.80E-04,3.40E-04,
2020/12/15 12:00,19.6 ,19.3 ,19.5 ,19.5 ,19.5 ,19.7 ,3.1 ,0.0 ,13.0 ,-,1.05E-03,4.30E-04,1.24E-03,3.50E-04,
2020/12/15 13:00,19.7 ,19.3 ,19.5 ,19.5 ,19.5 ,19.7 ,3.1 ,0.0 ,13.0 ,-,9.00E-04,4.40E-04,1.13E-03,3.40E-04,
2020/12/15 14:00,19.6 ,19.3 ,19.5 ,19.4 ,19.4 ,19.7 ,3.1 ,0.0 ,13.1 ,-,6.80E-04,4.20E-04,1.21E-03,3.20E-04,
2020/12/15 15:00,19.6 ,19.3 ,19.5 ,19.4 ,19.4 ,19.6 ,3.1 ,0.0 ,13.0 ,-,6.80E-04,4.40E-04,1.08E-03,3.40E-04,
2020/12/15 16:00,19.6 ,19.3 ,19.5 ,19.4 ,19.4 ,19.6 ,3.1 ,0.0 ,13.0 ,-,9.50E-04,4.20E-04,1.02E-03,3.30E-04,
2020/12/15 17:00,19.6 ,19.2 ,19.5 ,19.4 ,19.4 ,19.6 ,3.1 ,0.0 ,13.0 ,-,8.00E-04,4.00E-04,1.14E-03,3.30E-04,
2020/12/15 18:00,19.6 ,19.2 ,19.5 ,19.4 ,19.4 ,19.6 ,3.1 ,0.0 ,13.0 ,-,1.08E-03,4.00E-04,1.23E-03,3.40E-04,
2020/12/15 19:00,19.5 ,19.2 ,19.4 ,19.4 ,19.4 ,19.6 ,3.1 ,0.0 ,12.9 ,-,9.50E-04,4.20E-04,9.90E-04,3.40E-04,
2020/12/15 20:00,19.5 ,19.2 ,19.4 ,19.3 ,19.3 ,19.6 ,3.1 ,0.0 ,12.9 ,-,8.20E-04,4.10E-04,9.50E-04,3.40E-04,
2020/12/15 21:00,19.5 ,19.2 ,19.4 ,19.3 ,19.3 ,19.6 ,3.1 ,0.0 ,12.9 ,-,8.50E-04,4.10E-04,8.40E-04,3.50E-04,
2020/12/15 22:00,19.5 ,19.2 ,19.4 ,19.3 ,19.3 ,19.6 ,3.1 ,0.0 ,12.8 ,-,1.01E-03,4.00E-04,1.13E-03,3.30E-04,
2020/12/15 23:00,19.5 ,19.2 ,19.4 ,19.3 ,19.3 ,19.6 ,3.1 ,0.0 ,12.8 ,-,1.04E-03,4.00E-04,1.21E-03,3.40E-04,
2020/12/16 0:00,19.5 ,19.2 ,19.4 ,19.3 ,19.3 ,19.5 ,3.1 ,0.0 ,12.8 ,-,1.02E-03,4.00E-04,1.22E-03,3.30E-04,
2020/12/16 1:00,19.5 ,19.1 ,19.4 ,19.3 ,19.3 ,19.5 ,3.1 ,0.0 ,12.8 ,-,1.06E-03,3.90E-04,1.20E-03,3.20E-04,
2020/12/16 2:00,19.5 ,19.2 ,19.4 ,19.3 ,19.3 ,19.5 ,3.1 ,0.0 ,12.8 ,-,1.06E-03,4.00E-04,1.01E-03,3.40E-04,
2020/12/16 3:00,19.4 ,19.1 ,19.4 ,19.3 ,19.3 ,19.5 ,3.1 ,0.0 ,12.7 ,-,7.70E-04,4.00E-04,8.70E-04,3.50E-04,
2020/12/16 4:00,19.4 ,19.1 ,19.3 ,19.3 ,19.3 ,19.5 ,3.1 ,0.0 ,12.7 ,-,1.10E-03,3.90E-04,1.28E-03,3.30E-04,
2020/12/16 5:00,19.4 ,19.1 ,19.3 ,19.2 ,19.2 ,19.5 ,3.1 ,0.0 ,12.6 ,-,1.15E-03,3.80E-04,1.00E-03,3.40E-04,
2020/12/16 6:00,19.4 ,19.1 ,19.3 ,19.2 ,19.2 ,19.5 ,3.1 ,0.0 ,12.6 ,-,9.60E-04,4.40E-04,1.12E-03,3.40E-04,
2020/12/16 7:00,19.4 ,19.1 ,19.3 ,19.2 ,19.2 ,19.5 ,3.1 ,0.0 ,12.6 ,-,1.05E-03,3.90E-04,8.40E-04,3.70E-04,
2020/12/16 8:00,19.4 ,19.1 ,19.3 ,19.2 ,19.2 ,19.5 ,3.1 ,0.0 ,12.6 ,-,7.50E-04,3.90E-04,1.14E-03,3.30E-04,
2020/12/16 9:00,19.4 ,19.1 ,19.3 ,19.2 ,19.2 ,19.5 ,3.1 ,0.0 ,12.6 ,-,1.23E-03,3.70E-04,1.15E-03,3.30E-04,
2020/12/16 10:00,19.3 ,19.0 ,19.3 ,19.2 ,19.2 ,19.4 ,3.1 ,0.0 ,12.5 ,-,9.90E-04,3.90E-04,1.13E-03,3.20E-04,
2020/12/16 11:00,19.4 ,19.1 ,19.3 ,19.2 ,19.2 ,19.4 ,3.1 ,0.0 ,12.6 ,-,1.01E-03,3.80E-04,1.33E-03,3.30E-04,
2020/12/16 12:00,19.4 ,19.1 ,19.3 ,19.2 ,19.2 ,19.4 ,3.1 ,0.0 ,12.5 ,-,8.50E-04,4.20E-04,1.30E-03,3.20E-04,
2020/12/16 13:00,19.4 ,19.0 ,19.3 ,19.2 ,19.2 ,19.4 ,3.1 ,0.0 ,12.6 ,-,1.01E-03,4.00E-04,1.19E-03,3.30E-04,
2020/12/16 14:00,19.3 ,19.0 ,19.3 ,19.2 ,19.2 ,19.4 ,3.1 ,0.0 ,12.6 ,-,1.11E-03,3.70E-04,1.24E-03,3.00E-04,
2020/12/16 15:00,19.3 ,19.0 ,19.2 ,19.1 ,19.1 ,19.4 ,2.0 ,0.0 ,12.6 ,-,8.80E-04,3.80E-04,1.23E-03,3.40E-04,
2020/12/16 16:00,19.3 ,19.0 ,19.2 ,19.1 ,19.1 ,19.4 ,1.4 ,1.4 ,12.6 ,12.4 ,1.12E-03,3.70E-04,1.05E-03,3.70E-04,
2020/12/16 17:00,19.3 ,19.0 ,19.2 ,19.1 ,19.1 ,19.4 ,1.4 ,1.4 ,12.5 ,12.3 ,1.15E-03,3.90E-04,1.00E-03,3.40E-04,
2020/12/16 18:00,19.3 ,19.0 ,19.2 ,19.1 ,19.1 ,19.3 ,1.4 ,1.4 ,12.5 ,12.3 ,1.22E-03,4.00E-04,1.22E-03,3.30E-04,
2020/12/16 19:00,19.3 ,18.9 ,19.2 ,19.1 ,19.1 ,19.3 ,1.4 ,1.4 ,12.5 ,12.3 ,8.20E-04,4.30E-04,1.20E-03,3.40E-04,
2020/12/16 20:00,19.3 ,19.0 ,19.2 ,19.1 ,19.1 ,19.3 ,1.4 ,1.4 ,12.5 ,12.2 ,1.24E-03,3.90E-04,1.08E-03,3.50E-04,
2020/12/16 21:00,19.2 ,18.9 ,19.1 ,19.1 ,19.1 ,19.3 ,1.4 ,1.4 ,12.4 ,12.2 ,1.11E-03,3.80E-04,1.11E-03,3.40E-04,
2020/12/16 22:00,19.2 ,18.9 ,19.1 ,19.0 ,19.1 ,19.3 ,1.4 ,1.4 ,12.4 ,12.2 ,1.25E-03,3.70E-04,1.07E-03,3.30E-04,
2020/12/16 23:00,19.2 ,18.9 ,19.1 ,19.0 ,19.0 ,19.3 ,1.4 ,1.4 ,12.3 ,12.2 ,7.90E-04,3.90E-04,1.23E-03,3.30E-04,
2020/12/17 0:00,19.2 ,18.9 ,19.1 ,19.0 ,19.0 ,19.3 ,1.4 ,1.4 ,12.3 ,12.1 ,1.11E-03,3.90E-04,1.14E-03,3.30E-04,
2020/12/17 1:00,19.2 ,18.9 ,19.1 ,19.0 ,19.0 ,19.3 ,1.4 ,1.4 ,12.3 ,12.1 ,8.60E-04,4.00E-04,1.11E-03,3.50E-04,
2020/12/17 2:00,19.2 ,18.9 ,19.1 ,19.0 ,19.0 ,19.3 ,1.4 ,1.4 ,12.3 ,12.1 ,1.02E-03,4.20E-04,1.13E-03,3.20E-04,
2020/12/17 3:00,19.2 ,18.9 ,19.1 ,19.0 ,19.0 ,19.3 ,1.4 ,1.4 ,12.3 ,12.0 ,1.20E-03,3.90E-04,1.22E-03,3.30E-04,
2020/12/17 4:00,19.2 ,18.9 ,19.1 ,19.0 ,19.0 ,19.3 ,1.5 ,1.4 ,12.2 ,12.0 ,9.90E-04,3.90E-04,1.11E-03,3.00E-04,
2020/12/17 5:00,19.2 ,18.9 ,19.1 ,19.0 ,19.0 ,19.3 ,1.4 ,1.4 ,12.2 ,12.0 ,1.04E-03,4.40E-04,1.32E-03,3.00E-04,
2020/12/17 6:00,19.2 ,18.9 ,19.1 ,19.0 ,19.0 ,19.2 ,1.4 ,1.5 ,12.1 ,12.0 ,1.05E-03,3.80E-04,9.50E-04,3.40E-04,
2020/12/17 7:00,19.2 ,18.8 ,19.1 ,19.0 ,19.0 ,19.2 ,1.5 ,1.5 ,12.1 ,12.0 ,1.21E-03,3.80E-04,1.08E-03,3.70E-04,
2020/12/17 8:00,19.1 ,18.8 ,19.0 ,18.9 ,19.0 ,19.2 ,1.4 ,1.5 ,12.1 ,12.0 ,1.16E-03,4.00E-04,1.19E-03,3.30E-04,
2020/12/17 9:00,19.1 ,18.8 ,19.0 ,18.9 ,18.9 ,19.2 ,1.4 ,1.5 ,12.1 ,12.0 ,9.00E-04,4.30E-04,1.06E-03,3.30E-04,
2020/12/17 10:00,19.1 ,18.8 ,19.0 ,18.9 ,18.9 ,19.2 ,1.5 ,1.5 ,12.1 ,12.0 ,9.90E-04,4.00E-04,1.29E-03,3.20E-04,
2020/12/17 11:00,19.2 ,18.8 ,19.0 ,18.9 ,18.9 ,19.2 ,1.4 ,1.5 ,12.1 ,12.0 ,9.90E-04,4.00E-04,1.17E-03,3.20E-04,
2020/12/17 12:00,19.1 ,18.8 ,19.0 ,18.9 ,18.9 ,19.2 ,1.4 ,1.4 ,12.1 ,11.9 ,1.13E-03,4.10E-04,1.01E-03,3.30E-04,
2020/12/17 13:00,19.2 ,18.8 ,19.0 ,18.9 ,18.9 ,19.2 ,1.4 ,1.5 ,12.1 ,12.0 ,1.04E-03,4.20E-04,1.13E-03,3.20E-04,
2020/12/17 14:00,19.1 ,18.8 ,19.0 ,18.9 ,18.9 ,19.2 ,1.4 ,1.5 ,12.1 ,11.9 ,9.60E-04,3.70E-04,1.30E-03,3.30E-04,
2020/12/17 15:00,19.1 ,18.8 ,19.0 ,18.9 ,18.9 ,19.2 ,1.4 ,1.5 ,12.1 ,11.9 ,8.80E-04,3.90E-04,1.23E-03,3.30E-04,
2020/12/17 16:00,19.1 ,18.8 ,19.0 ,18.9 ,18.9 ,19.1 ,1.5 ,1.4 ,12.1 ,11.9 ,7.10E-04,4.30E-04,1.15E-03,3.30E-04,
2020/12/17 17:00,19.0 ,18.7 ,18.9 ,18.8 ,18.9 ,19.1 ,1.4 ,1.5 ,12.1 ,11.8 ,7.30E-04,3.80E-04,8.70E-04,3.50E-04,
2020/12/17 18:00,19.1 ,18.7 ,19.0 ,18.9 ,18.9 ,19.1 ,1.5 ,1.4 ,12.0 ,11.8 ,9.30E-04,4.10E-04,1.04E-03,3.30E-04,
2020/12/17 19:00,19.0 ,18.7 ,18.9 ,18.8 ,18.9 ,19.1 ,1.5 ,1.5 ,12.0 ,11.8 ,9.10E-04,4.20E-04,1.11E-03,3.40E-04,
2020/12/17 20:00,19.0 ,18.7 ,18.9 ,18.8 ,18.8 ,19.1 ,1.5 ,1.4 ,12.0 ,11.8 ,9.60E-04,3.90E-04,1.22E-03,3.30E-04,
2020/12/17 21:00,19.0 ,18.7 ,18.9 ,18.8 ,18.8 ,19.1 ,1.4 ,1.5 ,12.0 ,11.8 ,9.20E-04,3.80E-04,1.10E-03,3.30E-04,
2020/12/17 22:00,19.0 ,18.7 ,18.9 ,18.8 ,18.8 ,19.1 ,1.4 ,1.4 ,11.9 ,11.8 ,8.80E-04,4.30E-04,8.80E-04,3.40E-04,
2020/12/17 23:00,19.0 ,18.7 ,18.9 ,18.8 ,18.8 ,19.1 ,1.4 ,1.5 ,12.0 ,11.8 ,8.30E-04,4.20E-04,1.20E-03,3.30E-04,
2020/12/18 0:00,19.0 ,18.7 ,18.9 ,18.8 ,18.8 ,19.1 ,1.4 ,1.5 ,12.0 ,11.8 ,9.90E-04,3.80E-04,9.50E-04,3.60E-04,
2020/12/18 1:00,19.0 ,18.6 ,18.9 ,18.8 ,18.8 ,19.0 ,1.4 ,1.5 ,11.9 ,11.6 ,9.70E-04,4.00E-04,1.07E-03,3.40E-04,
2020/12/18 2:00,19.0 ,18.6 ,18.9 ,18.8 ,18.8 ,19.1 ,1.4 ,1.5 ,11.8 ,11.6 ,8.10E-04,4.00E-04,9.80E-04,3.30E-04,
2020/12/18 3:00,19.0 ,18.6 ,18.9 ,18.8 ,18.8 ,19.0 ,1.4 ,1.5 ,11.8 ,11.6 ,1.04E-03,3.80E-04,1.00E-03,3.30E-04,
2020/12/18 4:00,19.0 ,18.6 ,18.9 ,18.8 ,18.8 ,19.0 ,1.4 ,1.4 ,11.8 ,11.6 ,7.50E-04,4.40E-04,1.16E-03,3.70E-04,
2020/12/18 5:00,18.9 ,18.6 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.4 ,11.8 ,11.6 ,7.50E-04,4.00E-04,1.03E-03,3.40E-04,
2020/12/18 6:00,18.9 ,18.6 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.5 ,11.8 ,11.6 ,1.06E-03,3.80E-04,1.14E-03,3.10E-04,
2020/12/18 7:00,18.9 ,18.6 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.5 ,11.8 ,11.5 ,8.50E-04,4.00E-04,1.17E-03,3.50E-04,
2020/12/18 8:00,18.9 ,18.6 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.4 ,11.7 ,11.5 ,-,-,1.13E-03,3.50E-04,
2020/12/18 9:00,18.9 ,18.6 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.4 ,11.7 ,11.5 ,1.27E-03,3.80E-04,1.07E-03,3.30E-04,
2020/12/18 10:00,18.9 ,18.6 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.4 ,11.7 ,11.6 ,8.50E-04,4.30E-04,1.38E-03,3.30E-04,
2020/12/18 11:00,19.0 ,18.6 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.4 ,11.8 ,11.5 ,1.04E-03,3.80E-04,1.09E-03,3.60E-04,
2020/12/18 12:00,18.9 ,18.6 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.4 ,11.8 ,11.6 ,1.09E-03,4.30E-04,9.50E-04,3.40E-04,
2020/12/18 13:00,19.0 ,18.6 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.4 ,11.7 ,11.6 ,7.50E-04,4.60E-04,1.04E-03,3.40E-04,
2020/12/18 14:00,18.9 ,18.6 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.4 ,11.8 ,11.6 ,9.40E-04,4.00E-04,1.22E-03,3.40E-04,
2020/12/18 15:00,18.9 ,18.5 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.4 ,11.8 ,11.6 ,8.50E-04,3.90E-04,1.02E-03,3.40E-04,
2020/12/18 16:00,18.9 ,18.5 ,18.8 ,18.7 ,18.7 ,19.0 ,1.4 ,1.4 ,11.8 ,11.6 ,1.09E-03,3.90E-04,1.25E-03,3.30E-04,
2020/12/18 17:00,18.9 ,18.5 ,18.8 ,18.7 ,18.7 ,18.9 ,1.4 ,1.4 ,11.8 ,11.6 ,9.50E-04,3.90E-04,9.30E-04,3.50E-04,
2020/12/18 18:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.5 ,11.8 ,11.6 ,1.13E-03,3.70E-04,9.90E-04,3.30E-04,
2020/12/18 19:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.7 ,11.6 ,1.11E-03,3.80E-04,1.14E-03,3.30E-04,
2020/12/18 20:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.8 ,11.6 ,1.15E-03,3.90E-04,1.15E-03,3.10E-04,
2020/12/18 21:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.7 ,11.6 ,1.07E-03,3.80E-04,1.36E-03,3.20E-04,
2020/12/18 22:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.7 ,11.6 ,8.80E-04,4.00E-04,1.20E-03,3.40E-04,
2020/12/18 23:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.8 ,11.6 ,1.00E-03,4.30E-04,1.14E-03,3.40E-04,
2020/12/19 0:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.8 ,11.6 ,8.90E-04,4.00E-04,8.90E-04,3.70E-04,
2020/12/19 1:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.8 ,11.5 ,5.60E-04,4.70E-04,1.03E-03,3.30E-04,
2020/12/19 2:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.8 ,11.6 ,7.40E-04,4.10E-04,9.30E-04,3.40E-04,
2020/12/19 3:00,18.9 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.7 ,11.6 ,8.90E-04,3.80E-04,1.07E-03,3.40E-04,
2020/12/19 4:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.7 ,11.5 ,7.90E-04,4.20E-04,1.05E-03,3.50E-04,
2020/12/19 5:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.7 ,11.5 ,8.40E-04,4.00E-04,1.06E-03,3.40E-04,
2020/12/19 6:00,18.8 ,18.5 ,18.6 ,18.6 ,18.6 ,18.8 ,1.4 ,1.4 ,11.6 ,11.5 ,1.09E-03,3.80E-04,1.07E-03,3.30E-04,
2020/12/19 7:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.6 ,11.5 ,7.90E-04,3.90E-04,9.40E-04,3.40E-04,
2020/12/19 8:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.6 ,11.5 ,1.13E-03,3.90E-04,1.22E-03,3.30E-04,
2020/12/19 9:00,18.8 ,18.5 ,18.6 ,18.6 ,18.6 ,18.8 ,1.4 ,1.4 ,11.6 ,11.5 ,8.40E-04,4.10E-04,1.10E-03,3.30E-04,
2020/12/19 10:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.6 ,11.5 ,9.10E-04,3.90E-04,1.11E-03,3.30E-04,
2020/12/19 11:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.9 ,1.4 ,1.4 ,11.6 ,11.5 ,9.30E-04,4.00E-04,1.06E-03,3.50E-04,
2020/12/19 12:00,18.8 ,18.5 ,18.7 ,18.6 ,18.6 ,18.8 ,1.4 ,1.4 ,11.6 ,11.5 ,1.17E-03,3.70E-04,1.12E-03,3.50E-04,
2020/12/19 13:00,18.8 ,18.5 ,18.6 ,18.6 ,18.6 ,18.8 ,1.4 ,1.4 ,11.6 ,11.5 ,9.40E-04,4.00E-04,1.22E-03,3.40E-04,
2020/12/19 14:00,18.8 ,18.4 ,18.6 ,18.6 ,18.6 ,18.8 ,1.4 ,1.4 ,11.6 ,11.5 ,9.70E-04,4.40E-04,1.05E-03,3.40E-04,
2020/12/19 15:00,18.8 ,18.4 ,18.6 ,18.6 ,18.6 ,18.8 ,1.4 ,1.4 ,11.6 ,11.5 ,8.80E-04,3.80E-04,1.16E-03,3.40E-04,
2020/12/19 16:00,18.8 ,18.4 ,18.6 ,18.6 ,18.6 ,18.8 ,1.4 ,1.4 ,11.6 ,11.4 ,9.00E-04,3.90E-04,1.17E-03,3.30E-04,
2020/12/19 17:00,18.7 ,18.4 ,18.6 ,18.5 ,18.5 ,18.8 ,1.4 ,1.4 ,11.6 ,11.5 ,1.04E-03,3.90E-04,1.14E-03,3.20E-04,
2020/12/19 18:00,18.7 ,18.4 ,18.6 ,18.5 ,18.5 ,18.8 ,1.4 ,1.4 ,11.6 ,11.4 ,1.05E-03,4.00E-04,1.08E-03,3.40E-04,
2020/12/19 19:00,18.7 ,18.4 ,18.6 ,18.5 ,18.5 ,18.8 ,1.4 ,1.4 ,11.5 ,11.4 ,1.00E-03,4.00E-04,1.37E-03,3.20E-04,
2020/12/19 20:00,18.7 ,18.4 ,18.6 ,18.5 ,18.5 ,18.8 ,1.4 ,1.4 ,11.6 ,11.4 ,1.13E-03,4.30E-04,1.06E-03,3.40E-04,
2020/12/19 21:00,18.7 ,18.4 ,18.6 ,18.5 ,18.5 ,18.8 ,1.4 ,1.4 ,11.5 ,11.4 ,9.50E-04,4.00E-04,1.02E-03,3.40E-04,
2020/12/19 22:00,18.7 ,18.4 ,18.6 ,18.5 ,18.5 ,18.8 ,1.4 ,1.4 ,11.6 ,11.3 ,9.90E-04,3.70E-04,9.50E-04,3.40E-04,
2020/12/19 23:00,18.7 ,18.4 ,18.6 ,18.5 ,18.5 ,18.8 ,1.4 ,1.4 ,11.5 ,11.4 ,7.90E-04,4.10E-04,1.10E-03,3.40E-04,
2020/12/20 0:00,18.7 ,18.4 ,18.6 ,18.5 ,18.5 ,18.8 ,1.4 ,1.4 ,11.5 ,11.4 ,1.12E-03,4.20E-04,1.15E-03,3.40E-04,
2020/12/20 1:00,18.7 ,18.3 ,18.5 ,18.5 ,18.5 ,18.7 ,1.4 ,1.4 ,11.5 ,11.3 ,1.09E-03,3.90E-04,1.04E-03,3.60E-04,
2020/12/20 2:00,18.7 ,18.4 ,18.6 ,18.5 ,18.5 ,18.7 ,1.4 ,1.4 ,11.5 ,11.3 ,1.07E-03,4.30E-04,6.90E-04,3.90E-04,
2020/12/20 3:00,18.6 ,18.3 ,18.5 ,18.4 ,18.4 ,18.7 ,1.4 ,1.5 ,11.5 ,11.3 ,8.80E-04,3.90E-04,1.24E-03,3.40E-04,
2020/12/20 4:00,18.6 ,18.3 ,18.5 ,18.4 ,18.4 ,18.7 ,1.4 ,1.4 ,11.5 ,11.3 ,9.10E-04,4.00E-04,1.19E-03,3.40E-04,
2020/12/20 5:00,18.6 ,18.3 ,18.5 ,18.4 ,18.5 ,18.7 ,1.4 ,1.5 ,11.5 ,11.3 ,1.21E-03,3.90E-04,1.23E-03,3.20E-04,
2020/12/20 6:00,18.6 ,18.3 ,18.5 ,18.4 ,18.5 ,18.7 ,1.4 ,1.4 ,11.5 ,11.3 ,7.30E-04,4.30E-04,1.21E-03,3.30E-04,
2020/12/20 7:00,18.6 ,18.3 ,18.5 ,18.4 ,18.4 ,18.7 ,1.4 ,1.4 ,11.5 ,11.3 ,8.20E-04,4.00E-04,1.10E-03,3.60E-04,
2020/12/20 8:00,18.6 ,18.3 ,18.5 ,18.4 ,18.4 ,18.7 ,1.4 ,1.4 ,11.5 ,11.3 ,6.80E-04,4.00E-04,9.70E-04,3.30E-04,
2020/12/20 9:00,18.6 ,18.3 ,18.5 ,18.4 ,18.4 ,18.7 ,1.4 ,1.4 ,11.5 ,11.3 ,1.03E-03,4.30E-04,9.70E-04,3.40E-04,
2020/12/20 10:00,18.6 ,18.3 ,18.5 ,18.4 ,18.4 ,18.7 ,1.4 ,1.4 ,11.5 ,11.3 ,7.20E-04,4.20E-04,8.80E-04,3.50E-04,
2020/12/20 11:00,18.6 ,18.3 ,18.5 ,18.4 ,18.4 ,18.7 ,1.4 ,1.4 ,11.5 ,11.3 ,8.80E-04,4.10E-04,1.21E-03,3.20E-04,
2020/12/20 12:00,18.6 ,18.3 ,18.5 ,18.4 ,18.4 ,18.7 ,1.4 ,1.5 ,11.5 ,11.3 ,1.03E-03,3.80E-04,1.12E-03,3.70E-04,
2020/12/20 13:00,18.6 ,18.2 ,18.5 ,18.4 ,18.4 ,18.6 ,1.4 ,1.4 ,11.5 ,11.3 ,9.90E-04,3.90E-04,1.20E-03,3.20E-04,
2020/12/20 14:00,18.5 ,18.2 ,18.4 ,18.4 ,18.3 ,18.6 ,1.4 ,1.5 ,11.5 ,11.3 ,9.00E-04,4.40E-04,1.25E-03,3.10E-04,
2020/12/20 15:00,18.6 ,18.2 ,18.4 ,18.3 ,18.3 ,18.6 ,1.4 ,1.5 ,11.5 ,11.3 ,9.70E-04,4.30E-04,1.00E-03,3.40E-04,
2020/12/20 16:00,18.5 ,18.2 ,18.4 ,18.4 ,18.4 ,18.6 ,1.4 ,1.4 ,11.5 ,11.3 ,8.40E-04,4.00E-04,1.03E-03,3.30E-04,
2020/12/20 17:00,18.6 ,18.2 ,18.4 ,18.3 ,18.3 ,18.6 ,1.4 ,1.5 ,11.5 ,11.4 ,8.80E-04,3.90E-04,8.50E-04,3.50E-04,
2020/12/20 18:00,18.5 ,18.2 ,18.4 ,18.3 ,18.3 ,18.6 ,1.4 ,1.5 ,11.5 ,11.3 ,6.90E-04,4.40E-04,1.12E-03,3.20E-04,
2020/12/20 19:00,18.5 ,18.2 ,18.4 ,18.3 ,18.3 ,18.6 ,1.4 ,1.5 ,11.5 ,11.3 ,8.90E-04,4.00E-04,1.37E-03,3.20E-04,
2020/12/20 20:00,18.5 ,18.2 ,18.4 ,18.3 ,18.3 ,18.6 ,1.4 ,1.5 ,11.5 ,11.3 ,1.03E-03,4.30E-04,1.17E-03,3.30E-04,
2020/12/20 21:00,18.5 ,18.2 ,18.4 ,18.3 ,18.3 ,18.6 ,1.4 ,1.5 ,11.5 ,11.3 ,9.90E-04,4.00E-04,9.50E-04,3.40E-04,
2020/12/20 22:00,18.5 ,18.2 ,18.4 ,18.3 ,18.3 ,18.5 ,1.4 ,1.5 ,11.5 ,11.2 ,8.60E-04,4.30E-04,9.30E-04,3.60E-04,
2020/12/20 23:00,18.5 ,18.2 ,18.4 ,18.3 ,18.3 ,18.5 ,1.4 ,1.5 ,11.4 ,11.2 ,9.80E-04,4.10E-04,9.80E-04,3.30E-04,
2020/12/21 0:00,18.5 ,18.1 ,18.4 ,18.3 ,18.3 ,18.5 ,1.4 ,1.5 ,11.4 ,11.2 ,9.90E-04,3.80E-04,1.34E-03,3.20E-04,
2020/12/21 1:00,18.4 ,18.1 ,18.3 ,18.2 ,18.3 ,18.5 ,1.4 ,1.5 ,11.4 ,11.2 ,6.90E-04,3.90E-04,1.27E-03,3.40E-04,
2020/12/21 2:00,18.4 ,18.1 ,18.3 ,18.3 ,18.3 ,18.5 ,1.4 ,1.5 ,11.4 ,11.2 ,9.70E-04,3.90E-04,1.23E-03,3.20E-04,
2020/12/21 3:00,18.4 ,18.1 ,18.3 ,18.2 ,18.3 ,18.5 ,1.5 ,1.4 ,11.4 ,11.1 ,7.60E-04,3.90E-04,8.50E-04,3.40E-04,
2020/12/21 4:00,18.4 ,18.1 ,18.3 ,18.2 ,18.2 ,18.5 ,1.4 ,1.5 ,11.3 ,11.2 ,9.20E-04,4.00E-04,9.50E-04,3.30E-04,
2020/12/21 5:00,18.4 ,18.1 ,18.3 ,18.2 ,18.2 ,18.5 ,1.5 ,1.5 ,11.3 ,11.1 ,9.40E-04,4.30E-04,1.37E-03,3.40E-04,
2020/12/21 6:00,18.4 ,18.1 ,18.3 ,18.2 ,18.2 ,18.5 ,1.4 ,1.5 ,11.3 ,11.1 ,9.40E-04,4.40E-04,1.08E-03,3.50E-04,
2020/12/21 7:00,18.4 ,18.1 ,18.3 ,18.2 ,18.2 ,18.5 ,1.4 ,1.5 ,11.3 ,11.1 ,1.10E-03,4.00E-04,1.11E-03,3.50E-04,
2020/12/21 8:00,18.4 ,18.1 ,18.3 ,18.2 ,18.2 ,18.5 ,1.4 ,1.5 ,11.3 ,11.0 ,1.11E-03,4.20E-04,1.21E-03,3.30E-04,
2020/12/21 9:00,18.4 ,18.1 ,18.3 ,18.2 ,18.2 ,18.5 ,1.4 ,1.5 ,11.3 ,11.1 ,9.20E-04,4.30E-04,1.26E-03,3.20E-04,
2020/12/21 10:00,18.4 ,18.1 ,18.3 ,18.2 ,18.2 ,18.5 ,1.4 ,1.5 ,11.3 ,11.1 ,8.70E-04,3.80E-04,1.22E-03,3.40E-04,
2020/12/21 11:00,18.5 ,18.1 ,18.3 ,18.2 ,18.2 ,18.5 ,1.4 ,1.5 ,11.3 ,11.1 ,1.26E-03,3.70E-04,1.28E-03,3.30E-04,
2020/12/21 12:00,18.5 ,18.1 ,18.3 ,18.2 ,18.2 ,18.5 ,1.4 ,1.5 ,11.3 ,11.1 ,1.13E-03,4.30E-04,9.60E-04,3.50E-04,
2020/12/21 13:00,18.4 ,18.1 ,18.3 ,18.2 ,18.2 ,18.5 ,1.4 ,1.5 ,11.3 ,11.1 ,1.10E-03,3.70E-04,1.09E-03,3.40E-04,
2020/12/21 14:00,18.3 ,18.0 ,18.2 ,18.1 ,18.1 ,18.4 ,1.4 ,1.5 ,11.3 ,11.1 ,8.90E-04,4.40E-04,7.70E-04,3.40E-04,
2020/12/21 15:00,18.4 ,18.0 ,18.3 ,18.2 ,18.2 ,18.4 ,1.4 ,1.5 ,11.3 ,11.1 ,1.17E-03,3.90E-04,1.26E-03,3.30E-04,
2020/12/21 16:00,18.3 ,18.0 ,18.2 ,18.1 ,18.1 ,18.4 ,1.4 ,1.4 ,11.3 ,11.1 ,1.23E-03,4.00E-04,1.01E-03,3.40E-04,
2020/12/21 17:00,18.3 ,18.0 ,18.2 ,18.1 ,18.1 ,18.4 ,1.4 ,1.5 ,11.3 ,11.0 ,9.60E-04,4.10E-04,1.18E-03,3.20E-04,
2020/12/21 18:00,18.3 ,18.0 ,18.2 ,18.1 ,18.1 ,18.4 ,1.4 ,1.5 ,11.3 ,11.1 ,8.00E-04,4.50E-04,1.36E-03,3.10E-04,
2020/12/21 19:00,18.3 ,18.0 ,18.2 ,18.1 ,18.1 ,18.4 ,1.4 ,1.5 ,11.2 ,11.1 ,1.13E-03,3.80E-04,1.21E-03,3.30E-04,
2020/12/21 20:00,18.3 ,18.0 ,18.2 ,18.1 ,18.1 ,18.4 ,1.4 ,1.5 ,11.3 ,11.0 ,1.05E-03,4.00E-04,1.33E-03,3.40E-04,
2020/12/21 21:00,18.3 ,17.9 ,18.2 ,18.1 ,18.1 ,18.4 ,1.4 ,1.5 ,11.2 ,11.1 ,1.18E-03,3.70E-04,8.10E-04,3.50E-04,
2020/12/21 22:00,18.3 ,18.0 ,18.2 ,18.1 ,18.1 ,18.4 ,1.4 ,1.5 ,11.1 ,11.0 ,1.28E-03,4.20E-04,1.03E-03,3.30E-04,
2020/12/21 23:00,18.3 ,18.0 ,18.2 ,18.1 ,18.1 ,18.4 ,1.4 ,1.5 ,11.1 ,11.0 ,5.80E-04,4.10E-04,1.28E-03,3.20E-04,
2020/12/22 0:00,18.3 ,17.9 ,18.2 ,18.1 ,18.1 ,18.3 ,1.4 ,1.5 ,11.2 ,11.0 ,1.33E-03,3.70E-04,9.40E-04,3.40E-04,
2020/12/22 1:00,18.3 ,17.9 ,18.2 ,18.1 ,18.1 ,18.4 ,1.4 ,1.5 ,11.1 ,11.0 ,1.20E-03,4.10E-04,9.80E-04,3.30E-04,
2020/12/22 2:00,18.3 ,17.9 ,18.1 ,18.1 ,18.1 ,18.3 ,1.4 ,1.5 ,11.1 ,11.0 ,1.04E-03,4.00E-04,1.00E-03,3.40E-04,
2020/12/22 3:00,18.3 ,17.9 ,18.2 ,18.1 ,18.1 ,18.3 ,1.4 ,1.4 ,11.1 ,11.0 ,9.50E-04,4.00E-04,1.10E-03,3.50E-04,
2020/12/22 4:00,18.2 ,17.9 ,18.1 ,18.1 ,18.1 ,18.3 ,1.4 ,1.5 ,11.1 ,10.9 ,9.10E-04,3.90E-04,1.07E-03,3.20E-04,
2020/12/22 5:00,18.3 ,17.9 ,18.2 ,18.1 ,18.1 ,18.3 ,1.4 ,1.4 ,11.1 ,11.0 ,1.04E-03,4.10E-04,1.30E-03,3.30E-04,
2020/12/22 6:00,18.3 ,17.9 ,18.1 ,18.1 ,18.1 ,18.3 ,1.4 ,1.4 ,11.1 ,10.9 ,8.60E-04,4.50E-04,1.09E-03,3.20E-04,
2020/12/22 7:00,18.2 ,17.9 ,18.1 ,18.1 ,18.1 ,18.3 ,1.4 ,1.5 ,11.1 ,10.8 ,9.30E-04,3.90E-04,1.07E-03,3.10E-04,
2020/12/22 8:00,18.2 ,17.9 ,18.1 ,18.1 ,18.1 ,18.3 ,1.4 ,1.5 ,11.1 ,10.9 ,1.01E-03,3.80E-04,9.20E-04,3.30E-04,
2020/12/22 9:00,18.2 ,17.9 ,18.1 ,18.1 ,18.1 ,18.3 ,1.4 ,1.5 ,11.1 ,11.0 ,8.70E-04,4.30E-04,1.31E-03,3.60E-04,
2020/12/22 10:00,18.2 ,17.9 ,18.1 ,18.1 ,18.1 ,18.3 ,1.4 ,1.4 ,11.0 ,10.9 ,9.70E-04,4.00E-04,1.06E-03,3.60E-04,
2020/12/22 11:00,18.3 ,17.9 ,18.1 ,18.1 ,18.1 ,18.3 ,1.4 ,1.5 ,11.1 ,10.9 ,7.20E-04,4.20E-04,1.19E-03,3.50E-04,
2020/12/22 12:00,18.3 ,17.9 ,18.1 ,18.1 ,18.1 ,18.3 ,1.4 ,1.5 ,11.1 ,10.9 ,1.16E-03,4.20E-04,1.06E-03,3.30E-04,
2020/12/22 13:00,18.3 ,17.9 ,18.1 ,18.1 ,18.1 ,18.3 ,1.4 ,1.4 ,11.1 ,11.0 ,9.70E-04,3.90E-04,1.16E-03,3.50E-04,
2020/12/22 14:00,18.2 ,17.9 ,18.1 ,18.1 ,18.0 ,18.3 ,1.4 ,1.5 ,11.1 ,10.9 ,1.02E-03,4.20E-04,1.09E-03,3.60E-04,
2020/12/22 15:00,18.2 ,17.9 ,18.1 ,18.0 ,18.0 ,18.3 ,1.4 ,1.5 ,11.1 ,11.0 ,7.10E-04,4.10E-04,1.20E-03,3.10E-04,
2020/12/22 16:00,18.2 ,17.9 ,18.1 ,18.0 ,18.0 ,18.3 ,1.4 ,1.5 ,11.1 ,11.0 ,1.05E-03,3.70E-04,1.18E-03,3.10E-04,
2020/12/22 17:00,18.2 ,17.9 ,18.1 ,18.0 ,18.0 ,18.2 ,1.4 ,1.5 ,11.1 ,11.0 ,1.04E-03,4.30E-04,1.30E-03,3.50E-04,
2020/12/22 18:00,18.2 ,17.9 ,18.1 ,18.0 ,18.0 ,18.2 ,1.4 ,1.5 ,11.1 ,10.9 ,ND,4.00E-04,1.25E-03,3.10E-04,
2020/12/22 19:00,18.2 ,17.8 ,18.1 ,18.0 ,18.0 ,18.2 ,1.4 ,1.4 ,11.1 ,11.0 ,8.90E-04,4.20E-04,9.50E-04,3.50E-04,
2020/12/22 20:00,18.2 ,17.8 ,18.0 ,17.9 ,18.0 ,18.2 ,1.4 ,1.4 ,11.1 ,11.0 ,1.15E-03,3.70E-04,1.06E-03,3.30E-04,
2020/12/22 21:00,18.2 ,17.8 ,18.1 ,18.0 ,18.0 ,18.2 ,1.4 ,1.5 ,11.1 ,10.9 ,1.05E-03,3.80E-04,1.11E-03,3.60E-04,
2020/12/22 22:00,18.2 ,17.8 ,18.1 ,18.0 ,18.0 ,18.3 ,1.4 ,1.4 ,11.1 ,10.9 ,9.10E-04,4.30E-04,1.25E-03,3.20E-04,
2020/12/22 23:00,18.2 ,17.8 ,18.1 ,18.0 ,18.0 ,18.2 ,1.4 ,1.4 ,11.1 ,10.9 ,9.40E-04,3.90E-04,1.15E-03,3.20E-04,
2020/12/23 0:00,18.2 ,17.8 ,18.1 ,18.0 ,18.0 ,18.2 ,1.4 ,1.4 ,11.1 ,10.8 ,1.11E-03,4.00E-04,1.33E-03,3.10E-04,
2020/12/23 1:00,18.2 ,17.8 ,18.1 ,18.0 ,18.0 ,18.2 ,1.4 ,1.4 ,11.0 ,10.8 ,8.80E-04,3.90E-04,1.03E-03,3.50E-04,
2020/12/23 2:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.5 ,11.0 ,10.8 ,8.20E-04,4.00E-04,1.10E-03,3.50E-04,
2020/12/23 3:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.0 ,10.9 ,9.60E-04,4.30E-04,1.04E-03,3.30E-04,
2020/12/23 4:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.5 ,11.0 ,10.8 ,1.04E-03,4.30E-04,1.12E-03,3.20E-04,
2020/12/23 5:00,18.2 ,17.8 ,18.1 ,18.0 ,18.0 ,18.2 ,1.4 ,1.4 ,11.0 ,10.8 ,9.10E-04,4.40E-04,1.25E-03,3.50E-04,
2020/12/23 6:00,18.2 ,17.8 ,18.0 ,18.0 ,18.0 ,18.2 ,1.4 ,1.5 ,11.0 ,10.8 ,1.16E-03,3.80E-04,1.21E-03,3.50E-04,
2020/12/23 7:00,18.2 ,17.8 ,18.0 ,17.9 ,18.0 ,18.2 ,1.4 ,1.4 ,11.0 ,10.8 ,8.80E-04,3.90E-04,1.37E-03,3.30E-04,
2020/12/23 8:00,18.2 ,17.8 ,18.1 ,18.0 ,18.0 ,18.2 ,1.4 ,1.4 ,11.0 ,10.8 ,9.60E-04,4.00E-04,1.30E-03,3.30E-04,
2020/12/23 9:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.0 ,10.8 ,1.03E-03,3.90E-04,1.09E-03,3.20E-04,
2020/12/23 10:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.5 ,11.1 ,10.8 ,8.20E-04,4.30E-04,1.07E-03,3.30E-04,
2020/12/23 11:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.0 ,10.8 ,7.40E-04,3.80E-04,1.23E-03,3.30E-04,
2020/12/23 12:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.0 ,10.9 ,9.40E-04,3.50E-04,1.01E-03,3.50E-04,
2020/12/23 13:00,18.2 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.5 ,11.1 ,10.9 ,1.08E-03,3.50E-04,1.27E-03,3.20E-04,
2020/12/23 14:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.1 ,11.0 ,1.14E-03,3.60E-04,1.26E-03,3.20E-04,
2020/12/23 15:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.1 ,11.0 ,1.08E-03,3.60E-04,1.09E-03,3.40E-04,
2020/12/23 16:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.1 ,11.0 ,7.50E-04,3.90E-04,1.05E-03,3.40E-04,
2020/12/23 17:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.1 ,11.0 ,9.50E-04,3.70E-04,1.10E-03,3.40E-04,
2020/12/23 18:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.1 ,1.4 ,1.4 ,11.1 ,11.0 ,1.14E-03,3.80E-04,1.13E-03,3.50E-04,
2020/12/23 19:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.1 ,11.0 ,9.20E-04,3.60E-04,1.19E-03,3.50E-04,
2020/12/23 20:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.1 ,11.0 ,8.10E-04,3.60E-04,1.03E-03,3.50E-04,
2020/12/23 21:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.1 ,1.4 ,1.4 ,11.1 ,11.0 ,7.30E-04,3.60E-04,1.07E-03,3.30E-04,
2020/12/23 22:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.1 ,1.4 ,1.4 ,11.1 ,11.0 ,1.02E-03,3.60E-04,1.18E-03,3.40E-04,
2020/12/23 23:00,18.1 ,17.8 ,18.0 ,17.9 ,17.9 ,18.2 ,1.4 ,1.4 ,11.1 ,11.0 ,1.00E-03,3.60E-04,9.20E-04,3.40E-04,
2020/12/24 0:00,18.1 ,17.8 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.1 ,11.0 ,7.80E-04,4.00E-04,9.70E-04,3.20E-04,
2020/12/24 1:00,18.1 ,17.8 ,17.9 ,17.9 ,17.8 ,18.1 ,1.4 ,1.5 ,11.1 ,11.0 ,7.40E-04,3.60E-04,1.35E-03,3.30E-04,
2020/12/24 2:00,18.1 ,17.8 ,17.9 ,17.8 ,17.9 ,18.1 ,1.4 ,1.4 ,11.1 ,11.0 ,6.30E-04,3.70E-04,1.16E-03,3.30E-04,
2020/12/24 3:00,18.1 ,17.8 ,17.9 ,17.9 ,17.9 ,18.1 ,1.4 ,1.4 ,11.1 ,11.0 ,7.90E-04,3.70E-04,1.04E-03,3.60E-04,
2020/12/24 4:00,18.1 ,17.7 ,17.9 ,17.9 ,17.9 ,18.1 ,1.4 ,1.5 ,11.2 ,11.0 ,9.00E-04,3.70E-04,1.30E-03,3.20E-04,
2020/12/24 5:00,18.1 ,17.7 ,18.0 ,17.9 ,17.9 ,18.1 ,1.4 ,1.4 ,11.1 ,11.0 ,8.20E-04,3.60E-04,1.14E-03,3.30E-04,
2020/12/24 6:00,18.1 ,17.7 ,17.9 ,17.9 ,17.9 ,18.1 ,1.4 ,1.5 ,11.1 ,11.0 ,9.10E-04,3.50E-04,1.17E-03,3.40E-04,
2020/12/24 7:00,18.1 ,17.8 ,17.9 ,17.9 ,17.9 ,18.1 ,1.4 ,1.4 ,11.1 ,11.0 ,8.90E-04,3.80E-04,1.09E-03,3.50E-04,
2020/12/24 8:00,18.1 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.4 ,11.1 ,11.0 ,8.90E-04,3.60E-04,8.80E-04,3.40E-04,
2020/12/24 9:00,18.1 ,17.7 ,17.9 ,17.8 ,17.9 ,18.1 ,1.4 ,1.4 ,11.1 ,11.0 ,9.90E-04,3.90E-04,1.24E-03,3.40E-04,
2020/12/24 10:00,18.1 ,17.8 ,17.9 ,17.8 ,17.9 ,18.1 ,1.4 ,1.5 ,11.1 ,11.0 ,8.90E-04,3.40E-04,1.13E-03,3.20E-04,
2020/12/24 11:00,18.1 ,17.7 ,18.0 ,17.9 ,17.9 ,18.1 ,1.4 ,1.5 ,11.1 ,11.0 ,8.30E-04,3.50E-04,1.07E-03,3.20E-04,
2020/12/24 12:00,18.1 ,17.7 ,17.9 ,17.9 ,17.9 ,18.1 ,1.4 ,1.5 ,11.2 ,11.1 ,1.05E-03,3.40E-04,1.12E-03,3.00E-04,
2020/12/24 13:00,18.1 ,17.7 ,17.9 ,17.9 ,17.8 ,18.1 ,1.4 ,1.5 ,11.2 ,11.1 ,9.60E-04,3.60E-04,1.39E-03,3.20E-04,
2020/12/24 14:00,18.1 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.2 ,11.2 ,9.10E-04,3.70E-04,1.04E-03,3.30E-04,
2020/12/24 15:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.4 ,11.3 ,11.2 ,8.60E-04,3.70E-04,1.14E-03,3.20E-04,
2020/12/24 16:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,1.03E-03,3.70E-04,9.60E-04,3.50E-04,
2020/12/24 17:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,8.80E-04,3.50E-04,1.27E-03,3.20E-04,
2020/12/24 18:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,8.10E-04,3.90E-04,1.12E-03,3.50E-04,
2020/12/24 19:00,18.1 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,1.09E-03,3.50E-04,1.23E-03,3.20E-04,
2020/12/24 20:00,18.1 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.2 ,8.50E-04,3.70E-04,1.14E-03,3.50E-04,
2020/12/24 21:00,18.1 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.2 ,7.80E-04,3.60E-04,1.20E-03,3.40E-04,
2020/12/24 22:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.2 ,1.00E-03,3.60E-04,1.10E-03,3.20E-04,
2020/12/24 23:00,18.1 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,1.00E-03,3.60E-04,1.17E-03,3.50E-04,
2020/12/25 0:00,18.1 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,1.01E-03,3.60E-04,9.70E-04,3.40E-04,
2020/12/25 1:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,1.20E-03,3.40E-04,1.14E-03,3.60E-04,
2020/12/25 2:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,1.02E-03,3.80E-04,1.24E-03,3.10E-04,
2020/12/25 3:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,8.90E-04,3.70E-04,1.03E-03,3.40E-04,
2020/12/25 4:00,18.1 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.2 ,1.11E-03,3.60E-04,1.43E-03,3.20E-04,
2020/12/25 5:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.2 ,9.30E-04,3.70E-04,1.12E-03,3.10E-04,
2020/12/25 6:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,1.01E-03,3.50E-04,1.13E-03,3.50E-04,
2020/12/25 7:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,9.20E-04,3.90E-04,1.05E-03,3.30E-04,
2020/12/25 8:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,8.70E-04,3.60E-04,1.08E-03,3.20E-04,
2020/12/25 9:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,9.10E-04,3.60E-04,1.04E-03,3.30E-04,
2020/12/25 10:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.2 ,11.1 ,1.00E-03,3.50E-04,1.15E-03,3.40E-04,
2020/12/25 11:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,9.40E-04,3.50E-04,9.80E-04,3.30E-04,
2020/12/25 12:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,1.01E-03,3.60E-04,1.15E-03,3.30E-04,
2020/12/25 13:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.5 ,11.3 ,11.1 ,9.10E-04,3.60E-04,1.10E-03,3.20E-04,
2020/12/25 14:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.4 ,1.4 ,11.3 ,11.1 ,1.00E-03,3.40E-04,1.22E-03,3.20E-04,
2020/12/25 15:00,18.0 ,17.7 ,17.8 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.3 ,11.1 ,9.60E-04,3.40E-04,8.70E-04,3.40E-04,
2020/12/25 16:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.3 ,11.1 ,9.00E-04,3.50E-04,1.17E-03,3.10E-04,
2020/12/25 17:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.3 ,11.2 ,8.50E-04,3.50E-04,1.09E-03,3.40E-04,
2020/12/25 18:00,18.0 ,17.7 ,17.9 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.3 ,11.1 ,1.12E-03,3.30E-04,1.06E-03,3.40E-04,
2020/12/25 19:00,18.0 ,17.7 ,17.8 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.3 ,11.1 ,1.12E-03,3.60E-04,9.20E-04,3.40E-04,
2020/12/25 20:00,18.0 ,17.7 ,17.8 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.3 ,11.1 ,1.09E-03,3.70E-04,1.15E-03,3.20E-04,
2020/12/25 21:00,18.0 ,17.7 ,17.8 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.2 ,11.1 ,9.90E-04,3.60E-04,1.26E-03,3.10E-04,
2020/12/25 22:00,18.0 ,17.6 ,17.8 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.2 ,11.1 ,8.30E-04,4.10E-04,1.34E-03,3.10E-04,
2020/12/25 23:00,18.0 ,17.6 ,17.8 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.3 ,11.1 ,1.15E-03,3.70E-04,1.49E-03,3.10E-04,
2020/12/26 0:00,18.0 ,17.6 ,17.8 ,17.7 ,17.8 ,18.0 ,1.5 ,1.5 ,11.2 ,11.1 ,9.40E-04,3.70E-04,1.13E-03,3.30E-04,
2020/12/26 1:00,18.0 ,17.6 ,17.8 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.2 ,11.1 ,1.03E-03,3.50E-04,1.19E-03,3.10E-04,
2020/12/26 2:00,18.0 ,17.6 ,17.8 ,17.7 ,17.8 ,18.0 ,1.5 ,1.5 ,11.2 ,11.0 ,9.30E-04,3.60E-04,1.02E-03,3.30E-04,
2020/12/26 3:00,18.0 ,17.6 ,17.8 ,17.8 ,17.8 ,18.1 ,1.5 ,1.5 ,11.2 ,11.1 ,1.23E-03,3.20E-04,1.27E-03,3.40E-04,
2020/12/26 4:00,17.9 ,17.6 ,17.8 ,17.7 ,17.7 ,18.0 ,1.5 ,1.5 ,11.2 ,11.1 ,1.13E-03,3.60E-04,1.01E-03,3.50E-04,
2020/12/26 5:00,17.9 ,17.6 ,17.8 ,17.7 ,17.7 ,18.0 ,1.5 ,1.5 ,11.1 ,11.1 ,7.80E-04,3.60E-04,1.04E-03,3.20E-04,
2020/12/26 6:00,17.9 ,17.6 ,17.8 ,17.7 ,17.7 ,18.0 ,1.5 ,1.5 ,11.2 ,11.0 ,7.00E-04,3.80E-04,1.02E-03,3.50E-04,
2020/12/26 7:00,17.9 ,17.6 ,17.8 ,17.7 ,17.7 ,18.0 ,1.5 ,1.5 ,11.2 ,11.0 ,1.12E-03,3.60E-04,9.30E-04,3.30E-04,
2020/12/26 8:00,17.9 ,17.6 ,17.8 ,17.7 ,17.7 ,18.0 ,1.5 ,1.5 ,11.2 ,11.0 ,1.24E-03,3.50E-04,1.14E-03,3.30E-04,
2020/12/26 9:00,17.9 ,17.6 ,17.8 ,17.7 ,17.7 ,18.0 ,1.5 ,1.5 ,11.1 ,11.0 ,9.90E-04,3.80E-04,1.19E-03,3.40E-04,
2020/12/26 10:00,17.8 ,17.5 ,17.7 ,17.7 ,17.7 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,1.08E-03,3.50E-04,8.40E-04,3.40E-04,
2020/12/26 11:00,17.9 ,17.5 ,17.8 ,17.7 ,17.7 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,1.12E-03,3.60E-04,1.24E-03,3.30E-04,
2020/12/26 12:00,17.9 ,17.5 ,17.8 ,17.7 ,17.7 ,18.0 ,1.5 ,1.5 ,11.2 ,11.0 ,6.90E-04,3.70E-04,8.40E-04,3.50E-04,
2020/12/26 13:00,17.9 ,17.6 ,17.8 ,17.7 ,17.7 ,18.0 ,1.5 ,1.5 ,11.2 ,11.1 ,1.04E-03,3.80E-04,1.01E-03,3.40E-04,
2020/12/26 14:00,17.9 ,17.6 ,17.8 ,17.7 ,17.7 ,17.9 ,1.5 ,1.5 ,11.2 ,11.1 ,4.90E-04,3.80E-04,1.18E-03,3.20E-04,
2020/12/26 15:00,17.9 ,17.5 ,17.7 ,17.7 ,17.7 ,17.9 ,1.5 ,1.5 ,11.3 ,11.0 ,9.50E-04,3.60E-04,1.11E-03,3.40E-04,
2020/12/26 16:00,17.9 ,17.5 ,17.7 ,17.7 ,17.7 ,17.9 ,1.5 ,1.5 ,11.2 ,11.1 ,9.50E-04,3.90E-04,1.18E-03,3.50E-04,
2020/12/26 17:00,17.9 ,17.5 ,17.7 ,17.6 ,17.7 ,17.9 ,1.5 ,1.5 ,11.2 ,11.1 ,8.90E-04,3.60E-04,1.21E-03,3.30E-04,
2020/12/26 18:00,17.9 ,17.5 ,17.7 ,17.6 ,17.7 ,17.9 ,1.5 ,1.5 ,11.2 ,11.1 ,8.20E-04,3.60E-04,1.04E-03,3.30E-04,
2020/12/26 19:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.2 ,11.1 ,9.30E-04,3.70E-04,9.90E-04,3.40E-04,
2020/12/26 20:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.2 ,11.0 ,8.60E-04,3.60E-04,9.80E-04,3.40E-04,
2020/12/26 21:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.2 ,11.0 ,8.70E-04,3.70E-04,1.14E-03,3.40E-04,
2020/12/26 22:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.2 ,11.1 ,9.30E-04,3.50E-04,7.40E-04,3.40E-04,
2020/12/26 23:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,7.70E-04,3.60E-04,1.08E-03,3.60E-04,
2020/12/27 0:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,9.50E-04,3.80E-04,1.44E-03,3.20E-04,
2020/12/27 1:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,1.03E-03,3.60E-04,1.15E-03,3.40E-04,
2020/12/27 2:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,9.20E-04,3.50E-04,9.40E-04,3.40E-04,
