,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2020/12/27 3:00,17.8 ,17.4 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,5.90E-04,3.90E-04,1.06E-03,3.20E-04,
2020/12/27 4:00,17.8 ,17.4 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,9.90E-04,3.80E-04,9.30E-04,3.40E-04,
2020/12/27 5:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,1.39E-03,3.50E-04,1.00E-03,3.40E-04,
2020/12/27 6:00,17.8 ,17.5 ,17.6 ,17.6 ,17.6 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,8.30E-04,3.60E-04,8.20E-04,3.50E-04,
2020/12/27 7:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,9.20E-04,3.60E-04,1.03E-03,3.30E-04,
2020/12/27 8:00,17.8 ,17.4 ,17.7 ,17.6 ,17.6 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,9.20E-04,3.60E-04,1.16E-03,3.70E-04,
2020/12/27 9:00,17.8 ,17.5 ,17.6 ,17.6 ,17.6 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,9.70E-04,3.70E-04,1.06E-03,3.20E-04,
2020/12/27 10:00,17.8 ,17.5 ,17.7 ,17.6 ,17.6 ,17.9 ,1.5 ,1.5 ,11.1 ,11.0 ,9.40E-04,3.90E-04,1.09E-03,3.30E-04,
2020/12/27 11:00,17.8 ,17.5 ,17.6 ,17.6 ,17.6 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,1.09E-03,3.50E-04,9.00E-04,3.70E-04,
2020/12/27 12:00,17.8 ,17.5 ,17.6 ,17.6 ,17.6 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,8.90E-04,3.60E-04,1.13E-03,3.20E-04,
2020/12/27 13:00,17.8 ,17.5 ,17.6 ,17.6 ,17.6 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,8.80E-04,3.60E-04,1.27E-03,3.20E-04,
2020/12/27 14:00,17.8 ,17.4 ,17.6 ,17.6 ,17.6 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,8.00E-04,3.60E-04,1.02E-03,3.60E-04,
2020/12/27 15:00,17.7 ,17.4 ,17.6 ,17.5 ,17.6 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,8.00E-04,3.60E-04,1.07E-03,3.30E-04,
2020/12/27 16:00,17.7 ,17.4 ,17.6 ,17.5 ,17.6 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,9.00E-04,3.70E-04,1.13E-03,3.40E-04,
2020/12/27 17:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,1.06E-03,3.50E-04,1.23E-03,3.40E-04,
2020/12/27 18:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,1.05E-03,3.50E-04,1.19E-03,3.20E-04,
2020/12/27 19:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.2 ,11.0 ,8.60E-04,3.60E-04,9.40E-04,3.30E-04,
2020/12/27 20:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,8.30E-04,3.70E-04,8.70E-04,3.30E-04,
2020/12/27 21:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.2 ,11.1 ,9.80E-04,3.40E-04,1.22E-03,3.50E-04,
2020/12/27 22:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.1 ,11.1 ,1.08E-03,3.40E-04,1.07E-03,3.30E-04,
2020/12/27 23:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,8.80E-04,3.50E-04,1.11E-03,3.20E-04,
2020/12/28 0:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.2 ,11.0 ,8.30E-04,3.80E-04,1.14E-03,3.30E-04,
2020/12/28 1:00,17.7 ,17.3 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.1 ,11.1 ,8.60E-04,3.60E-04,1.23E-03,3.10E-04,
2020/12/28 2:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.2 ,11.0 ,7.60E-04,3.60E-04,1.24E-03,3.30E-04,
2020/12/28 3:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.2 ,11.0 ,8.30E-04,3.50E-04,9.90E-04,3.60E-04,
2020/12/28 4:00,17.7 ,17.3 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.1 ,11.0 ,8.90E-04,3.60E-04,1.01E-03,3.10E-04,
2020/12/28 5:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.2 ,11.1 ,8.10E-04,3.60E-04,9.70E-04,3.40E-04,
2020/12/28 6:00,17.7 ,17.3 ,17.5 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.2 ,11.1 ,8.90E-04,3.60E-04,1.06E-03,3.40E-04,
2020/12/28 7:00,17.7 ,17.3 ,17.6 ,17.5 ,17.5 ,17.7 ,1.5 ,1.5 ,11.2 ,11.1 ,8.60E-04,3.60E-04,1.16E-03,3.10E-04,
2020/12/28 8:00,17.7 ,17.3 ,17.5 ,17.5 ,17.5 ,17.7 ,1.5 ,1.5 ,11.2 ,11.1 ,1.03E-03,3.60E-04,1.11E-03,3.60E-04,
2020/12/28 9:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.8 ,1.5 ,1.5 ,11.2 ,11.1 ,8.80E-04,3.60E-04,1.20E-03,3.20E-04,
2020/12/28 10:00,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.7 ,1.5 ,1.5 ,11.2 ,11.1 ,1.27E-03,3.50E-04,1.26E-03,3.40E-04,
2020/12/28 11:00,17.7 ,17.4 ,17.5 ,17.5 ,17.5 ,17.7 ,1.5 ,1.5 ,11.2 ,11.1 ,9.90E-04,3.50E-04,1.18E-03,3.40E-04,
2020/12/28 12:00,17.7 ,17.4 ,17.5 ,17.5 ,17.5 ,17.7 ,1.5 ,1.5 ,11.3 ,11.1 ,1.06E-03,3.40E-04,1.17E-03,3.10E-04,
2020/12/28 13:00,17.7 ,17.4 ,17.5 ,17.5 ,17.5 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,1.04E-03,3.50E-04,1.25E-03,3.20E-04,
2020/12/28 14:00,17.7 ,17.4 ,17.5 ,17.5 ,17.5 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,9.70E-04,4.00E-04,8.70E-04,3.70E-04,
2020/12/28 15:00,17.7 ,17.3 ,17.5 ,17.5 ,17.5 ,17.7 ,1.5 ,1.5 ,11.3 ,11.3 ,8.70E-04,3.60E-04,1.21E-03,3.30E-04,
2020/12/28 16:00,17.6 ,17.3 ,17.5 ,17.4 ,17.5 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,9.70E-04,3.60E-04,1.13E-03,3.40E-04,
2020/12/28 17:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.2 ,9.00E-04,3.70E-04,1.08E-03,3.30E-04,
2020/12/28 18:00,17.6 ,17.3 ,17.5 ,17.4 ,17.5 ,17.7 ,1.5 ,1.5 ,11.4 ,11.1 ,7.10E-04,4.00E-04,1.28E-03,3.20E-04,
2020/12/28 19:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.2 ,9.50E-04,3.70E-04,1.03E-03,3.40E-04,
2020/12/28 20:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.3 ,9.80E-04,3.50E-04,9.50E-04,3.50E-04,
2020/12/28 21:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.3 ,9.90E-04,3.40E-04,1.04E-03,3.30E-04,
2020/12/28 22:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.3 ,9.60E-04,3.60E-04,9.80E-04,3.70E-04,
2020/12/28 23:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.2 ,9.20E-04,3.80E-04,1.00E-03,3.20E-04,
2020/12/29 0:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.3 ,9.60E-04,3.50E-04,9.10E-04,3.40E-04,
2020/12/29 1:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.3 ,8.70E-04,3.60E-04,1.07E-03,3.50E-04,
2020/12/29 2:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.3 ,1.03E-03,3.60E-04,8.60E-04,3.60E-04,
2020/12/29 3:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.3 ,1.20E-03,3.50E-04,1.21E-03,3.30E-04,
2020/12/29 4:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,9.30E-04,3.50E-04,1.08E-03,3.30E-04,
2020/12/29 5:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.3 ,8.00E-04,3.50E-04,1.21E-03,3.10E-04,
2020/12/29 6:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,9.90E-04,3.40E-04,1.18E-03,3.30E-04,
2020/12/29 7:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,6.40E-04,3.90E-04,1.20E-03,3.20E-04,
2020/12/29 8:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,1.03E-03,3.50E-04,1.19E-03,3.30E-04,
2020/12/29 9:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.1 ,9.90E-04,3.50E-04,1.12E-03,3.30E-04,
2020/12/29 10:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.1 ,8.80E-04,3.50E-04,1.21E-03,3.40E-04,
2020/12/29 11:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,1.03E-03,3.50E-04,1.07E-03,3.20E-04,
2020/12/29 12:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,9.60E-04,3.90E-04,1.03E-03,3.20E-04,
2020/12/29 13:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,8.40E-04,3.70E-04,1.22E-03,3.20E-04,
2020/12/29 14:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,8.60E-04,3.90E-04,9.50E-04,3.40E-04,
2020/12/29 15:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.2 ,1.02E-03,3.70E-04,1.12E-03,3.40E-04,
2020/12/29 16:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.3 ,7.50E-04,3.80E-04,8.50E-04,3.30E-04,
2020/12/29 17:00,17.6 ,17.2 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.3 ,1.04E-03,3.40E-04,1.25E-03,3.20E-04,
2020/12/29 18:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.3 ,8.30E-04,3.60E-04,1.08E-03,3.20E-04,
2020/12/29 19:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.3 ,6.20E-04,3.60E-04,1.33E-03,3.30E-04,
2020/12/29 20:00,17.6 ,17.2 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.1 ,9.30E-04,3.60E-04,1.04E-03,3.30E-04,
2020/12/29 21:00,17.6 ,17.2 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.2 ,1.10E-03,3.50E-04,1.18E-03,3.20E-04,
2020/12/29 22:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.2 ,1.09E-03,3.50E-04,1.19E-03,3.40E-04,
2020/12/29 23:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.3 ,9.40E-04,3.80E-04,1.01E-03,3.20E-04,
2020/12/30 0:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.3 ,8.90E-04,3.80E-04,9.90E-04,3.30E-04,
2020/12/30 1:00,17.6 ,17.3 ,17.5 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.3 ,11.3 ,7.40E-04,3.70E-04,1.18E-03,3.30E-04,
2020/12/30 2:00,17.6 ,17.3 ,17.4 ,17.4 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.3 ,1.12E-03,3.50E-04,1.10E-03,3.00E-04,
2020/12/30 3:00,17.6 ,17.3 ,17.4 ,17.4 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.3 ,1.15E-03,3.40E-04,1.20E-03,3.60E-04,
2020/12/30 4:00,17.6 ,17.2 ,17.4 ,17.3 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.2 ,9.60E-04,3.60E-04,1.10E-03,3.20E-04,
2020/12/30 5:00,17.6 ,17.2 ,17.4 ,17.3 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.3 ,1.07E-03,3.50E-04,8.40E-04,3.40E-04,
2020/12/30 6:00,17.6 ,17.2 ,17.4 ,17.3 ,17.4 ,17.6 ,1.5 ,1.5 ,11.3 ,11.3 ,8.90E-04,3.50E-04,1.20E-03,3.30E-04,
2020/12/30 7:00,17.6 ,17.2 ,17.4 ,17.4 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.2 ,8.90E-04,3.70E-04,1.07E-03,3.40E-04,
2020/12/30 8:00,17.6 ,17.2 ,17.4 ,17.4 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.3 ,7.70E-04,3.80E-04,1.02E-03,3.30E-04,
2020/12/30 9:00,17.6 ,17.2 ,17.4 ,17.4 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.3 ,1.01E-03,3.40E-04,1.14E-03,3.30E-04,
2020/12/30 10:00,17.6 ,17.2 ,17.4 ,17.4 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.3 ,8.00E-04,3.50E-04,1.14E-03,3.20E-04,
2020/12/30 11:00,17.6 ,17.2 ,17.4 ,17.3 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.3 ,8.00E-04,3.90E-04,1.11E-03,3.40E-04,
2020/12/30 12:00,17.6 ,17.2 ,17.4 ,17.4 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.3 ,7.90E-04,3.60E-04,9.50E-04,3.50E-04,
2020/12/30 13:00,17.6 ,17.2 ,17.4 ,17.4 ,17.4 ,17.7 ,1.5 ,1.5 ,11.4 ,11.2 ,9.00E-04,3.70E-04,1.00E-03,3.30E-04,
2020/12/30 14:00,17.6 ,17.2 ,17.4 ,17.4 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.3 ,7.60E-04,3.60E-04,9.80E-04,3.40E-04,
2020/12/30 15:00,17.6 ,17.2 ,17.4 ,17.4 ,17.4 ,17.6 ,1.5 ,1.5 ,11.3 ,11.3 ,8.60E-04,3.90E-04,1.04E-03,3.40E-04,
2020/12/30 16:00,17.6 ,17.2 ,17.4 ,17.4 ,17.4 ,17.6 ,1.5 ,1.5 ,11.4 ,11.2 ,8.20E-04,3.60E-04,9.10E-04,3.50E-04,
2020/12/30 17:00,17.5 ,17.2 ,17.4 ,17.3 ,17.4 ,17.6 ,1.5 ,1.5 ,11.3 ,11.2 ,9.60E-04,3.50E-04,8.90E-04,3.40E-04,
2020/12/30 18:00,17.5 ,17.2 ,17.4 ,17.3 ,17.4 ,17.6 ,1.5 ,1.5 ,11.3 ,11.1 ,9.70E-04,3.40E-04,8.60E-04,3.60E-04,
2020/12/30 19:00,17.6 ,17.2 ,17.4 ,17.3 ,17.4 ,17.6 ,1.5 ,1.5 ,11.3 ,11.2 ,8.20E-04,3.60E-04,1.00E-03,3.20E-04,
2020/12/30 20:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.6 ,1.5 ,1.5 ,11.3 ,11.2 ,1.10E-03,3.40E-04,1.11E-03,3.10E-04,
2020/12/30 21:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.6 ,1.5 ,1.5 ,11.3 ,11.2 ,1.24E-03,3.40E-04,1.00E-03,3.20E-04,
2020/12/30 22:00,17.5 ,17.2 ,17.4 ,17.3 ,17.4 ,17.6 ,1.5 ,1.5 ,11.3 ,11.1 ,9.60E-04,3.50E-04,1.07E-03,3.40E-04,
2020/12/30 23:00,17.6 ,17.2 ,17.4 ,17.3 ,17.4 ,17.6 ,1.5 ,1.5 ,11.3 ,11.1 ,1.07E-03,3.30E-04,8.50E-04,3.50E-04,
2020/12/31 0:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.6 ,1.5 ,1.5 ,11.2 ,11.1 ,1.00E-03,3.70E-04,1.06E-03,3.50E-04,
2020/12/31 1:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.6 ,1.5 ,1.5 ,11.1 ,11.0 ,1.00E-03,3.60E-04,1.15E-03,3.70E-04,
2020/12/31 2:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.6 ,1.5 ,1.5 ,11.1 ,11.1 ,1.01E-03,3.30E-04,9.60E-04,3.30E-04,
2020/12/31 3:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.6 ,1.5 ,1.5 ,11.1 ,11.0 ,9.30E-04,3.90E-04,9.50E-04,3.30E-04,
2020/12/31 4:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.6 ,1.5 ,1.5 ,11.1 ,11.0 ,8.00E-04,4.10E-04,1.27E-03,3.20E-04,
2020/12/31 5:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.5 ,1.5 ,1.5 ,11.1 ,10.9 ,7.70E-04,4.10E-04,1.26E-03,3.20E-04,
2020/12/31 6:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.6 ,1.5 ,1.5 ,11.0 ,11.0 ,1.12E-03,3.50E-04,1.18E-03,3.20E-04,
2020/12/31 7:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.5 ,1.5 ,1.5 ,11.0 ,10.9 ,8.90E-04,3.50E-04,9.60E-04,3.50E-04,
2020/12/31 8:00,17.4 ,17.2 ,17.3 ,17.2 ,17.3 ,17.5 ,1.5 ,1.5 ,11.1 ,10.8 ,6.10E-04,3.70E-04,1.09E-03,3.40E-04,
2020/12/31 9:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.5 ,1.5 ,1.5 ,11.0 ,10.9 ,1.00E-03,3.70E-04,9.80E-04,3.40E-04,
2020/12/31 10:00,17.4 ,17.2 ,17.3 ,17.3 ,17.3 ,17.5 ,1.5 ,1.5 ,11.0 ,10.9 ,5.90E-04,3.80E-04,1.01E-03,3.40E-04,
2020/12/31 11:00,17.4 ,17.1 ,17.3 ,17.2 ,17.3 ,17.5 ,1.5 ,1.5 ,11.1 ,10.8 ,1.00E-03,3.80E-04,9.80E-04,3.30E-04,
2020/12/31 12:00,17.4 ,17.2 ,17.3 ,17.2 ,17.2 ,17.5 ,1.5 ,1.5 ,11.0 ,10.8 ,1.08E-03,3.90E-04,1.02E-03,3.30E-04,
2020/12/31 13:00,17.4 ,17.1 ,17.3 ,17.2 ,17.3 ,17.5 ,1.5 ,1.5 ,11.0 ,10.8 ,1.06E-03,3.40E-04,9.80E-04,3.30E-04,
2020/12/31 14:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.5 ,1.5 ,1.5 ,11.0 ,10.8 ,9.70E-04,3.70E-04,1.21E-03,3.20E-04,
2020/12/31 15:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.5 ,1.5 ,1.5 ,11.0 ,10.9 ,8.60E-04,3.50E-04,9.70E-04,3.40E-04,
2020/12/31 16:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.5 ,1.5 ,1.5 ,11.0 ,10.9 ,7.40E-04,3.80E-04,1.00E-03,3.50E-04,
2020/12/31 17:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.5 ,1.5 ,1.5 ,11.0 ,10.8 ,9.60E-04,3.60E-04,1.18E-03,3.10E-04,
2020/12/31 18:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.5 ,1.5 ,1.5 ,11.0 ,10.9 ,8.40E-04,3.60E-04,1.19E-03,3.30E-04,
2020/12/31 19:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.5 ,1.5 ,1.5 ,11.0 ,10.8 ,8.70E-04,3.80E-04,9.80E-04,3.30E-04,
2020/12/31 20:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.5 ,1.5 ,1.5 ,11.0 ,10.8 ,1.11E-03,3.80E-04,1.38E-03,3.40E-04,
2020/12/31 21:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.4 ,1.5 ,1.5 ,11.0 ,10.8 ,8.40E-04,3.70E-04,1.06E-03,3.50E-04,
2020/12/31 22:00,17.4 ,17.1 ,17.2 ,17.2 ,17.2 ,17.4 ,1.5 ,1.5 ,10.9 ,10.8 ,1.00E-03,3.60E-04,1.07E-03,3.70E-04,
2020/12/31 23:00,17.3 ,17.0 ,17.2 ,17.2 ,17.2 ,17.4 ,1.5 ,1.5 ,10.9 ,10.8 ,8.30E-04,3.60E-04,1.06E-03,3.40E-04,
2021/1/1 0:00,17.3 ,17.0 ,17.2 ,17.2 ,17.2 ,17.4 ,1.5 ,1.5 ,11.0 ,10.7 ,8.80E-04,3.80E-04,1.00E-03,3.40E-04,
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,,,,,,,,,,,,,,,
